Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,15,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,6,45,75.0,9.5,1.75,1.4,12.5,0.0,0.0
2018,2,22,7,0,150.0,19.0,1.9,1.9,25.0,16.22,0.0
2018,2,22,7,15,261.5,30.5,2.15,2.25,59.0,25.27,15.84
2018,2,22,7,30,373.0,42.0,2.4,2.6,93.0,34.28,25.58
2018,2,22,7,45,202.5,61.0,2.6,3.0,90.0,46.69,37.51
2018,2,22,8,0,32.0,80.0,2.8,3.4,87.0,61.96,51.86
2018,2,22,8,15,34.5,102.0,2.95,3.7,111.5,77.51,66.23
2018,2,22,8,30,37.0,124.0,3.1,4.0,136.0,92.69,80.0
2018,2,22,8,45,71.5,147.5,3.25,4.3,175.0,108.7,94.29
2018,2,22,9,0,106.0,171.0,3.4,4.6,214.0,120.25,104.35
2018,2,22,9,15,183.5,189.0,3.5,5.0,273.0,132.24,114.65
2018,2,22,9,30,261.0,207.0,3.6,5.4,332.0,138.17,119.42
2018,2,22,9,45,477.0,171.5,3.7,5.8,423.0,113.19,96.67
2018,2,22,10,0,693.0,136.0,3.8,6.2,514.0,91.93,77.35
2018,2,22,10,15,562.5,181.5,3.9,6.5,500.0,150.22,106.11
2018,2,22,10,30,432.0,227.0,4.0,6.8,486.0,202.71,147.59
2018,2,22,10,45,577.0,194.0,4.1,7.15,554.5,238.49,170.04
2018,2,22,11,0,722.0,161.0,4.2,7.5,623.0,288.2,208.05
2018,2,22,11,15,717.0,167.0,4.35,7.65,636.0,336.96,253.35
2018,2,22,11,30,712.0,173.0,4.5,7.8,649.0,384.42,297.58
2018,2,22,11,45,657.5,193.5,4.6,7.9,637.5,422.39,334.23
2018,2,22,12,0,603.0,214.0,4.7,8.0,626.0,451.75,362.55
2018,2,22,12,15,399.0,264.0,4.85,8.0,537.0,427.48,347.17
2018,2,22,12,30,195.0,314.0,5.0,8.0,448.0,375.34,306.64
2018,2,22,12,45,210.0,315.0,5.15,8.0,458.0,399.68,327.74
2018,2,22,13,0,225.0,316.0,5.3,8.0,468.0,424.78,349.26
2018,2,22,13,15,500.5,230.0,5.4,7.85,558.0,561.05,464.01
2018,2,22,13,30,776.0,144.0,5.5,7.7,648.0,698.24,578.31
2018,2,22,13,45,811.0,128.5,5.6,7.55,639.0,733.63,608.97
2018,2,22,14,0,846.0,113.0,5.7,7.4,630.0,770.12,640.22
2018,2,22,14,15,682.0,149.0,5.7,7.2,553.0,709.61,592.97
2018,2,22,14,30,518.0,185.0,5.7,7.0,476.0,629.03,528.48
2018,2,22,14,45,278.0,181.0,5.75,6.8,336.0,427.35,362.9
2018,2,22,15,0,38.0,177.0,5.8,6.6,196.0,202.97,170.04
2018,2,22,15,15,56.0,164.5,5.8,6.6,190.0,208.33,176.11
2018,2,22,15,30,74.0,152.0,5.8,6.6,184.0,213.69,181.96
2018,2,22,15,45,50.0,120.5,5.65,6.05,141.0,160.76,136.56
2018,2,22,16,0,26.0,89.0,5.5,5.5,98.0,107.15,89.7
2018,2,22,16,15,46.0,79.5,5.2,5.1,92.5,115.33,98.01
2018,2,22,16,30,66.0,70.0,4.9,4.7,87.0,136.85,117.69
2018,2,22,16,45,57.5,56.5,4.6,4.3,69.0,115.59,98.45
2018,2,22,17,0,49.0,43.0,4.3,3.9,51.0,94.0,78.44
2018,2,22,17,15,33.0,29.5,4.2,3.65,34.0,66.24,52.18
2018,2,22,17,30,17.0,16.0,4.1,3.4,17.0,34.9,17.98
2018,2,22,17,45,12.5,8.5,3.95,3.15,9.0,16.05,0.0
2018,2,22,18,0,8.0,1.0,3.8,2.9,1.0,0.0,0.0
2018,2,22,18,15,4.0,0.5,3.85,2.8,0.5,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.9,2.6,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.05,2.45,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.1,2.4,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.0,2.3,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,3.9,2.2,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,3.85,2.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,3.65,1.8,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.5,1.6,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.35,1.4,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.05,1.05,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,2.9,0.9,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,2.4,0.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,2.3,0.05,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.05,-0.35,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.65,-1.35,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.55,-1.7,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-2.25,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-2.4,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.5,-2.45,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.55,-2.75,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.6,-3.1,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.6,-3.2,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.6,-3.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.75,-2.65,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2018,2,23,6,45,120.5,10.0,2.05,-1.4,15.5,8.54,0.0
2018,2,23,7,0,241.0,20.0,2.2,-0.8,31.0,16.98,0.0
2018,2,23,7,15,403.5,28.5,2.5,-0.2,74.5,23.72,15.0
2018,2,23,7,30,566.0,37.0,2.8,0.4,118.0,33.36,25.05
2018,2,23,7,45,647.0,43.0,3.1,1.05,170.0,38.29,30.04
2018,2,23,8,0,728.0,49.0,3.4,1.7,222.0,43.29,34.86
2018,2,23,8,15,776.5,52.5,3.55,2.2,274.5,45.97,37.36
2018,2,23,8,30,825.0,56.0,3.7,2.7,327.0,48.73,39.8
2018,2,23,8,45,857.0,58.5,3.85,3.15,377.0,56.15,46.49
2018,2,23,9,0,889.0,61.0,4.0,3.6,427.0,58.79,48.69
2018,2,23,9,15,913.0,63.5,4.05,4.0,474.0,61.25,50.71
2018,2,23,9,30,937.0,66.0,4.1,4.4,521.0,63.61,52.62
2018,2,23,9,45,955.0,67.0,4.2,4.75,562.0,64.78,53.46
2018,2,23,10,0,973.0,68.0,4.3,5.1,603.0,65.9,54.25
2018,2,23,10,15,984.0,69.5,4.3,5.4,637.0,118.66,65.6
2018,2,23,10,30,995.0,71.0,4.3,5.7,671.0,180.65,104.64
2018,2,23,10,45,1002.0,72.5,4.35,6.0,697.5,242.36,155.43
2018,2,23,11,0,1009.0,74.0,4.4,6.3,724.0,303.81,211.3
2018,2,23,11,15,1012.5,74.5,4.4,6.5,741.5,362.92,267.14
2018,2,23,11,30,1016.0,75.0,4.4,6.7,759.0,420.86,321.9
2018,2,23,11,45,1017.0,75.5,4.45,6.9,768.0,476.39,373.87
2018,2,23,12,0,1018.0,76.0,4.5,7.1,777.0,530.01,423.03
2018,2,23,12,15,1015.0,77.0,4.45,7.25,777.0,580.0,467.8
2018,2,23,12,30,1012.0,78.0,4.4,7.4,777.0,627.34,509.16
2018,2,23,12,45,1007.0,79.5,4.4,7.5,769.0,671.16,546.93
2018,2,23,13,0,1002.0,81.0,4.4,7.6,761.0,711.88,581.41
2018,2,23,13,15,998.0,80.0,4.4,7.65,745.0,747.49,611.45
2018,2,23,13,30,994.0,79.0,4.4,7.7,729.0,779.68,638.38
2018,2,23,13,45,987.0,78.5,4.4,7.75,705.0,806.72,659.35
2018,2,23,14,0,980.0,78.0,4.4,7.8,681.0,830.03,677.62
2018,2,23,14,15,970.0,76.5,4.3,7.7,649.5,846.11,690.28
2018,2,23,14,30,960.0,75.0,4.2,7.6,618.0,858.23,700.15
2018,2,23,14,45,945.5,73.0,4.15,7.5,579.5,862.19,704.48
2018,2,23,15,0,931.0,71.0,4.1,7.4,541.0,862.16,706.05
2018,2,23,15,15,910.5,69.0,4.1,7.4,496.5,853.31,701.3
2018,2,23,15,30,890.0,67.0,4.1,7.4,452.0,840.74,693.84
2018,2,23,15,45,861.5,64.0,3.75,6.85,403.0,824.98,683.4
2018,2,23,16,0,833.0,61.0,3.4,6.3,354.0,797.49,663.71
2018,2,23,16,15,789.5,57.0,2.95,5.35,302.0,753.19,630.64
2018,2,23,16,30,746.0,53.0,2.5,4.4,250.0,706.36,594.05
2018,2,23,16,45,677.5,48.0,2.05,3.45,198.0,636.07,536.61
2018,2,23,17,0,609.0,43.0,1.6,2.5,146.0,564.38,474.64
2018,2,23,17,15,486.0,35.0,1.55,2.0,99.5,459.59,382.36
2018,2,23,17,30,363.0,27.0,1.5,1.5,53.0,338.86,233.38
2018,2,23,17,45,194.5,15.0,1.45,1.0,27.5,150.27,0.0
2018,2,23,18,0,26.0,3.0,1.4,0.5,2.0,0.0,0.0
2018,2,23,18,15,13.0,1.5,1.4,0.3,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.35,-0.65,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,-1.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,0.85,-1.45,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,2,24,6,45,108.5,10.5,0.7,0.25,16.0,8.96,0.0
2018,2,24,7,0,217.0,21.0,0.7,0.8,32.0,17.75,0.0
2018,2,24,7,15,371.5,31.5,0.75,1.6,75.5,26.19,17.34
2018,2,24,7,30,526.0,42.0,0.8,2.4,119.0,34.65,26.15
2018,2,24,7,45,605.5,48.5,0.9,3.2,170.0,39.4,30.9
2018,2,24,8,0,685.0,55.0,1.0,4.0,221.0,48.13,39.09
2018,2,24,8,15,733.5,59.5,1.1,4.75,272.5,51.39,42.03
2018,2,24,8,30,782.0,64.0,1.2,5.5,324.0,54.69,44.87
2018,2,24,8,45,813.0,67.0,1.3,6.2,372.5,56.63,46.39
2018,2,24,9,0,844.0,70.0,1.4,6.9,421.0,58.58,47.89
2018,2,24,9,15,866.5,72.5,1.55,7.4,466.0,60.07,48.98
2018,2,24,9,30,889.0,75.0,1.7,7.9,511.0,69.1,56.83
2018,2,24,9,45,903.5,77.5,1.85,8.35,550.0,71.09,58.33
2018,2,24,10,0,918.0,80.0,2.0,8.8,589.0,72.99,59.76
2018,2,24,10,15,922.5,83.0,2.2,9.15,619.5,127.12,72.39
2018,2,24,10,30,927.0,86.0,2.4,9.5,650.0,186.17,110.1
2018,2,24,10,45,916.0,92.5,2.6,9.85,668.5,244.66,158.4
2018,2,24,11,0,905.0,99.0,2.8,10.2,687.0,301.12,209.39
2018,2,24,11,15,929.5,93.5,3.0,10.35,711.0,356.88,260.16
2018,2,24,11,30,954.0,88.0,3.2,10.5,735.0,413.5,311.85
2018,2,24,11,45,953.5,90.0,3.4,10.6,743.5,466.83,360.81
2018,2,24,12,0,953.0,92.0,3.6,10.7,752.0,518.31,407.2
2018,2,24,12,15,953.0,91.5,3.75,10.65,752.5,565.81,449.55
2018,2,24,12,30,953.0,91.0,3.9,10.6,753.0,611.01,489.14
2018,2,24,12,45,951.0,90.0,4.1,10.55,745.0,652.07,524.93
2018,2,24,13,0,949.0,89.0,4.3,10.5,737.0,690.29,558.23
2018,2,24,13,15,922.0,96.0,4.4,10.3,714.5,716.82,581.72
2018,2,24,13,30,895.0,103.0,4.5,10.1,692.0,738.88,601.47
2018,2,24,13,45,907.5,95.0,4.55,9.9,675.0,770.08,627.41
2018,2,24,14,0,920.0,87.0,4.6,9.7,658.0,798.37,650.33
2018,2,24,14,15,909.0,85.5,4.6,9.4,627.0,812.5,662.71
2018,2,24,14,30,898.0,84.0,4.6,9.1,596.0,822.86,672.52
2018,2,24,14,45,807.5,100.5,4.6,8.75,539.0,793.35,652.41
2018,2,24,15,0,717.0,117.0,4.6,8.4,482.0,755.81,626.19
2018,2,24,15,15,503.5,145.5,4.6,8.4,391.5,611.71,513.71
2018,2,24,15,30,290.0,174.0,4.6,8.4,301.0,455.63,385.62
2018,2,24,15,45,356.5,146.5,4.45,7.75,285.0,483.47,412.9
2018,2,24,16,0,423.0,119.0,4.3,7.1,269.0,527.84,452.37
2018,2,24,16,15,342.5,107.5,3.95,6.65,217.5,448.51,386.28
2018,2,24,16,30,262.0,96.0,3.6,6.2,166.0,351.12,304.36
2018,2,24,16,45,208.5,79.0,3.25,5.75,127.5,287.49,249.14
2018,2,24,17,0,155.0,62.0,2.9,5.3,89.0,224.61,192.75
2018,2,24,17,15,106.5,44.0,2.75,5.05,59.5,164.88,137.52
2018,2,24,17,30,58.0,26.0,2.6,4.8,30.0,86.82,59.31
2018,2,24,17,45,31.0,13.5,2.45,4.6,15.5,33.52,0.0
2018,2,24,18,0,4.0,1.0,2.3,4.4,1.0,0.0,0.0
2018,2,24,18,15,2.0,0.5,2.25,4.25,0.5,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.25,3.65,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.3,3.6,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.0,2.65,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.15,0.95,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.15,0.65,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.2,-0.75,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.2,-1.05,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,2,25,6,45,129.5,11.0,1.25,0.55,18.0,9.39,0.0
2018,2,25,7,0,259.0,22.0,1.3,1.2,36.0,18.61,0.0
2018,2,25,7,15,403.5,31.5,1.35,1.9,80.0,26.16,17.48
2018,2,25,7,30,548.0,41.0,1.4,2.6,124.0,33.77,25.35
2018,2,25,7,45,627.0,46.5,1.5,3.3,175.5,41.14,32.5
2018,2,25,8,0,706.0,52.0,1.6,4.0,227.0,45.57,36.71
2018,2,25,8,15,754.5,56.5,1.85,4.95,279.5,48.97,39.74
2018,2,25,8,30,803.0,61.0,2.1,5.9,332.0,52.39,42.66
2018,2,25,8,45,835.5,64.0,2.4,6.85,382.0,54.46,44.27
2018,2,25,9,0,868.0,67.0,2.7,7.8,432.0,56.54,45.84
2018,2,25,9,15,891.5,69.0,2.75,8.4,478.0,64.87,53.07
2018,2,25,9,30,915.0,71.0,2.8,9.0,524.0,66.79,54.49
2018,2,25,9,45,931.5,72.5,2.9,9.55,564.0,68.2,55.47
2018,2,25,10,0,948.0,74.0,3.0,10.1,604.0,69.54,56.39
2018,2,25,10,15,959.0,75.5,3.0,10.5,637.5,128.03,70.45
2018,2,25,10,30,970.0,77.0,3.0,10.9,671.0,188.87,109.7
2018,2,25,10,45,977.5,78.0,3.05,11.3,697.0,249.14,158.9
2018,2,25,11,0,985.0,79.0,3.1,11.7,723.0,309.21,212.35
2018,2,25,11,15,989.0,79.5,3.1,11.95,740.5,367.38,265.75
2018,2,25,11,30,993.0,80.0,3.1,12.2,758.0,424.45,317.93
2018,2,25,11,45,995.5,80.5,3.15,12.4,767.5,479.59,367.67
2018,2,25,12,0,998.0,81.0,3.2,12.6,777.0,533.03,414.79
2018,2,25,12,15,996.0,81.5,3.25,12.7,777.0,582.27,457.58
2018,2,25,12,30,994.0,82.0,3.3,12.8,777.0,628.97,497.27
2018,2,25,12,45,989.0,82.5,3.3,12.95,768.5,671.17,532.3
2018,2,25,13,0,984.0,83.0,3.3,13.1,760.0,710.25,564.16
2018,2,25,13,15,979.0,83.0,3.3,13.05,744.0,745.58,593.01
2018,2,25,13,30,974.0,83.0,3.3,13.0,728.0,777.54,618.68
2018,2,25,13,45,967.0,81.5,3.3,13.0,704.0,802.96,637.8
2018,2,25,14,0,960.0,80.0,3.3,13.0,680.0,824.64,654.35
2018,2,25,14,15,950.0,78.5,3.25,12.85,648.5,840.21,666.71
2018,2,25,14,30,940.0,77.0,3.2,12.7,617.0,851.89,676.45
2018,2,25,14,45,925.5,75.5,3.2,12.5,579.0,856.03,681.39
2018,2,25,15,0,911.0,74.0,3.2,12.3,541.0,856.29,683.75
2018,2,25,15,15,890.5,72.0,3.2,12.3,497.0,847.14,678.92
2018,2,25,15,30,870.0,70.0,3.2,12.3,453.0,842.75,677.73
2018,2,25,15,45,841.5,67.0,2.9,11.45,404.5,818.42,661.95
2018,2,25,16,0,813.0,64.0,2.6,10.6,356.0,790.72,643.33
2018,2,25,16,15,771.5,59.5,2.3,9.5,304.5,747.18,612.57
2018,2,25,16,30,730.0,55.0,2.0,8.4,253.0,701.11,578.5
2018,2,25,16,45,663.0,49.5,1.7,7.25,201.0,631.08,523.81
2018,2,25,17,0,596.0,44.0,1.4,6.1,149.0,559.86,464.88
2018,2,25,17,15,476.0,36.0,1.4,5.5,102.5,456.4,376.57
2018,2,25,17,30,356.0,28.0,1.4,4.9,56.0,341.98,251.42
2018,2,25,17,45,191.0,16.0,1.4,4.3,29.5,149.77,0.0
2018,2,25,18,0,26.0,4.0,1.4,3.7,3.0,0.0,0.0
2018,2,25,18,15,13.0,2.0,1.35,3.4,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.75,2.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,2.65,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,2.5,1.85,3.55,2.5,2.13,0.0
2018,2,26,7,0,0.0,5.0,2.0,3.7,5.0,4.1,0.0
2018,2,26,7,15,0.0,14.0,2.1,3.85,14.0,11.51,4.54
2018,2,26,7,30,0.0,23.0,2.2,4.0,23.0,18.95,11.71
2018,2,26,7,45,0.5,47.5,2.3,4.15,47.5,39.14,30.57
2018,2,26,8,0,1.0,72.0,2.4,4.3,72.0,57.91,48.04
2018,2,26,8,15,1.5,75.5,2.5,4.4,76.0,61.36,51.22
2018,2,26,8,30,2.0,79.0,2.6,4.5,80.0,64.64,54.13
2018,2,26,8,45,1.0,82.5,2.65,4.6,83.0,67.79,56.84
2018,2,26,9,0,0.0,86.0,2.7,4.7,86.0,70.85,59.43
2018,2,26,9,15,1.5,117.5,2.7,4.75,118.0,94.65,80.78
2018,2,26,9,30,3.0,149.0,2.7,4.8,150.0,117.61,101.11
2018,2,26,9,45,2.5,146.5,2.75,4.85,147.5,116.54,99.82
2018,2,26,10,0,2.0,144.0,2.8,4.9,145.0,115.29,98.44
2018,2,26,10,15,1.0,104.5,2.85,4.95,105.0,86.37,69.12
2018,2,26,10,30,0.0,65.0,2.9,5.0,65.0,53.98,41.2
2018,2,26,10,45,0.0,54.5,2.95,5.1,54.5,45.25,33.6
2018,2,26,11,0,0.0,44.0,3.0,5.2,44.0,36.52,26.0
2018,2,26,11,15,0.0,67.0,3.05,5.3,67.0,55.71,42.48
2018,2,26,11,30,0.0,90.0,3.1,5.4,90.0,74.96,58.88
2018,2,26,11,45,2.5,127.0,3.15,5.5,129.0,106.32,85.42
2018,2,26,12,0,5.0,164.0,3.2,5.6,168.0,137.99,112.03
2018,2,26,12,15,4.5,155.5,3.3,5.65,159.0,131.44,106.48
2018,2,26,12,30,4.0,147.0,3.4,5.7,150.0,124.67,100.81
2018,2,26,12,45,46.5,211.0,3.45,5.75,243.5,208.86,171.87
2018,2,26,13,0,89.0,275.0,3.5,5.8,337.0,296.89,244.94
2018,2,26,13,15,63.0,229.0,3.6,5.85,272.5,244.37,201.77
2018,2,26,13,30,37.0,183.0,3.7,5.9,208.0,188.27,155.2
2018,2,26,13,45,23.0,166.5,3.75,5.95,182.0,165.5,136.13
2018,2,26,14,0,9.0,150.0,3.8,6.0,156.0,134.14,109.52
2018,2,26,14,15,14.0,164.0,3.85,5.9,172.5,151.65,124.81
2018,2,26,14,30,19.0,178.0,3.9,5.8,189.0,170.19,140.96
2018,2,26,14,45,52.5,183.0,3.95,5.7,210.5,217.02,182.09
2018,2,26,15,0,86.0,188.0,4.0,5.6,232.0,254.86,215.59
2018,2,26,15,15,84.5,184.0,4.0,5.6,224.5,254.63,215.92
2018,2,26,15,30,83.0,180.0,4.0,5.6,217.0,255.07,216.92
2018,2,26,15,45,77.5,154.5,3.8,5.2,186.0,225.27,192.48
2018,2,26,16,0,72.0,129.0,3.6,4.8,155.0,194.31,166.75
2018,2,26,16,15,165.0,115.0,3.25,4.4,163.5,275.99,240.52
2018,2,26,16,30,258.0,101.0,2.9,4.0,172.0,356.18,310.87
2018,2,26,16,45,264.0,81.0,2.55,3.55,141.0,335.88,293.08
2018,2,26,17,0,270.0,61.0,2.2,3.1,110.0,331.68,287.2
2018,2,26,17,15,270.5,46.5,2.05,2.8,82.0,312.2,265.62
2018,2,26,17,30,271.0,32.0,1.9,2.5,54.0,283.93,217.9
2018,2,26,17,45,144.5,17.5,1.75,2.2,28.5,118.34,0.0
2018,2,26,18,0,18.0,3.0,1.6,1.9,3.0,0.0,0.0
2018,2,26,18,15,9.0,1.5,1.55,1.75,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.15,0.45,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.1,-0.65,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,27,6,45,12.0,10.5,1.7,0.35,11.0,8.96,0.0
2018,2,27,7,0,24.0,21.0,1.9,0.7,22.0,16.89,4.06
2018,2,27,7,15,72.5,40.0,2.05,1.05,50.0,31.29,22.43
2018,2,27,7,30,121.0,59.0,2.2,1.4,78.0,44.62,35.54
2018,2,27,7,45,391.0,58.0,2.35,1.75,152.5,45.63,36.9
2018,2,27,8,0,661.0,57.0,2.5,2.1,227.0,45.34,36.77
2018,2,27,8,15,736.0,58.0,2.5,2.65,283.5,49.89,40.94
2018,2,27,8,30,811.0,59.0,2.5,3.2,340.0,50.74,41.56
2018,2,27,8,45,810.0,67.5,2.55,3.7,382.0,56.73,46.87
2018,2,27,9,0,809.0,76.0,2.6,4.2,424.0,62.42,51.83
2018,2,27,9,15,864.5,72.0,2.6,4.75,478.0,59.43,48.83
2018,2,27,9,30,920.0,68.0,2.6,5.3,532.0,64.86,53.49
2018,2,27,9,45,936.0,69.5,2.6,5.85,572.5,66.28,54.49
2018,2,27,10,0,952.0,71.0,2.6,6.4,613.0,72.92,60.18
2018,2,27,10,15,963.0,72.5,2.65,6.8,646.5,133.36,73.54
2018,2,27,10,30,974.0,74.0,2.7,7.2,680.0,194.51,115.21
2018,2,27,10,45,983.5,74.5,2.75,7.6,707.0,255.06,166.0
2018,2,27,11,0,993.0,75.0,2.8,8.0,734.0,315.61,220.76
2018,2,27,11,15,999.0,76.0,2.85,8.3,753.0,375.22,275.98
2018,2,27,11,30,1005.0,77.0,2.9,8.6,772.0,433.97,330.0
2018,2,27,11,45,1007.5,77.0,2.95,8.85,781.5,489.29,380.28
2018,2,27,12,0,1010.0,77.0,3.0,9.1,791.0,542.85,427.8
2018,2,27,12,15,1009.5,77.5,3.05,9.2,792.0,593.34,471.84
2018,2,27,12,30,1009.0,78.0,3.1,9.3,793.0,641.38,512.82
2018,2,27,12,45,1006.0,78.5,3.15,9.45,785.5,685.28,549.54
2018,2,27,13,0,1003.0,79.0,3.2,9.6,778.0,726.18,583.16
2018,2,27,13,15,998.5,78.5,3.15,9.6,761.5,761.88,612.12
2018,2,27,13,30,994.0,78.0,3.1,9.6,745.0,794.14,637.14
2018,2,27,13,45,986.5,77.5,3.1,9.65,721.0,820.64,657.02
2018,2,27,14,0,979.0,77.0,3.1,9.7,697.0,843.36,674.27
2018,2,27,14,15,968.5,76.0,3.05,9.55,665.0,859.33,686.93
2018,2,27,14,30,958.0,75.0,3.0,9.4,633.0,871.33,696.93
2018,2,27,14,45,943.0,74.0,2.9,9.3,594.5,875.71,701.11
2018,2,27,15,0,928.0,73.0,2.8,9.2,556.0,876.14,702.64
2018,2,27,15,15,908.5,70.5,2.8,9.2,511.5,867.06,697.93
2018,2,27,15,30,889.0,68.0,2.8,9.2,467.0,854.23,690.62
2018,2,27,15,45,861.5,65.5,2.55,8.65,418.0,839.67,681.49
2018,2,27,16,0,834.0,63.0,2.3,8.1,369.0,813.13,663.14
2018,2,27,16,15,794.0,58.5,2.0,7.15,316.5,770.33,632.51
2018,2,27,16,30,754.0,54.0,1.7,6.2,264.0,724.97,598.63
2018,2,27,16,45,690.0,49.0,1.4,5.25,211.5,657.25,545.49
2018,2,27,17,0,626.0,44.0,1.1,4.3,159.0,588.29,488.23
2018,2,27,17,15,512.0,36.5,1.15,3.85,111.0,487.94,403.72
2018,2,27,17,30,398.0,29.0,1.2,3.4,63.0,381.66,293.65
2018,2,27,17,45,226.5,18.0,1.2,2.95,34.5,178.12,0.0
2018,2,27,18,0,55.0,7.0,1.2,2.5,6.0,0.0,0.0
2018,2,27,18,15,27.5,3.5,1.2,2.45,3.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.15,2.2,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.85,2.05,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.8,1.95,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,0.75,1.8,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,28,6,15,10.0,1.5,0.95,-0.1,1.0,0.0,0.0
2018,2,28,6,30,20.0,3.0,1.0,0.5,2.0,0.0,0.0
2018,2,28,6,45,170.5,14.5,1.1,1.1,24.5,12.38,0.0
2018,2,28,7,0,321.0,26.0,1.2,1.7,47.0,22.03,8.99
2018,2,28,7,15,415.5,34.5,1.3,2.5,87.0,28.49,19.96
2018,2,28,7,30,510.0,43.0,1.4,3.3,127.0,34.98,26.54
2018,2,28,7,45,576.0,51.5,1.55,4.1,177.5,41.27,32.6
2018,2,28,8,0,642.0,60.0,1.7,4.9,228.0,47.45,38.33
2018,2,28,8,15,662.0,68.5,1.65,5.55,272.5,53.09,43.43
2018,2,28,8,30,682.0,77.0,1.6,6.2,317.0,58.5,48.17
2018,2,28,8,45,731.5,79.0,1.55,6.9,369.0,59.35,48.66
2018,2,28,9,0,781.0,81.0,1.5,7.6,421.0,65.76,54.15
2018,2,28,9,15,711.5,105.5,1.55,8.05,439.0,75.05,62.19
2018,2,28,9,30,642.0,130.0,1.6,8.5,457.0,89.25,74.51
2018,2,28,9,45,484.5,188.0,1.6,9.0,445.5,121.95,102.89
2018,2,28,10,0,327.0,246.0,1.6,9.5,434.0,163.04,129.25
2018,2,28,10,15,360.5,252.5,1.7,9.85,470.0,196.29,145.4
2018,2,28,10,30,394.0,259.0,1.8,10.2,506.0,233.29,170.55
2018,2,28,10,45,390.5,271.0,1.9,10.5,524.0,270.06,200.55
2018,2,28,11,0,387.0,283.0,2.0,10.8,542.0,306.5,231.72
2018,2,28,11,15,459.0,266.0,2.1,11.0,580.5,343.91,262.12
2018,2,28,11,30,531.0,249.0,2.2,11.2,619.0,390.71,300.83
2018,2,28,11,45,482.0,269.5,2.25,11.35,608.5,421.12,328.46
2018,2,28,12,0,433.0,290.0,2.3,11.5,598.0,446.42,350.98
2018,2,28,12,15,559.5,243.5,2.35,11.5,642.0,503.84,397.72
2018,2,28,12,30,686.0,197.0,2.4,11.5,686.0,571.55,452.33
2018,2,28,12,45,817.0,141.5,2.5,11.55,718.5,636.31,504.97
2018,2,28,13,0,948.0,86.0,2.6,11.6,751.0,701.6,558.01
2018,2,28,13,15,928.0,91.5,2.6,11.5,731.0,730.9,581.78
2018,2,28,13,30,908.0,97.0,2.6,11.4,711.0,756.17,602.3
2018,2,28,13,45,839.5,117.0,2.65,11.3,669.5,762.68,608.12
2018,2,28,14,0,771.0,137.0,2.7,11.2,628.0,761.05,608.29
2018,2,28,14,15,734.0,139.5,2.65,11.05,589.5,757.48,606.75
2018,2,28,14,30,697.0,142.0,2.6,10.9,551.0,749.48,602.1
2018,2,28,14,45,720.0,125.0,2.6,10.7,524.5,765.62,615.92
2018,2,28,15,0,743.0,108.0,2.6,10.5,498.0,778.3,627.16
2018,2,28,15,15,608.0,129.0,2.6,10.5,431.0,697.96,568.66
2018,2,28,15,30,473.0,150.0,2.6,10.5,364.0,605.68,498.88
2018,2,28,15,45,445.0,137.5,2.5,9.85,322.0,571.95,475.5
2018,2,28,16,0,417.0,125.0,2.4,9.2,280.0,536.12,449.45
2018,2,28,16,15,451.5,102.0,2.15,8.65,248.0,537.74,453.12
2018,2,28,16,30,486.0,79.0,1.9,8.1,216.0,542.46,457.05
2018,2,28,16,45,403.0,69.0,1.65,7.55,167.5,451.51,382.96
2018,2,28,17,0,320.0,59.0,1.4,7.0,119.0,369.54,313.57
2018,2,28,17,15,225.5,45.5,1.3,6.7,81.5,276.14,231.41
2018,2,28,17,30,131.0,32.0,1.2,6.4,44.0,170.31,132.09
2018,2,28,17,45,74.0,17.5,1.1,6.1,23.5,68.32,0.0
2018,2,28,18,0,17.0,3.0,1.0,5.8,3.0,0.0,0.0
2018,2,28,18,15,8.5,1.5,1.0,5.7,1.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.25,5.45,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.3,5.45,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,2.6,5.65,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.3,6.1,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,3.8,6.45,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,3,1,6,45,0.0,2.0,4.0,6.8,2.0,1.71,0.0
2018,3,1,7,0,0.0,4.0,4.1,7.0,4.0,3.28,0.0
2018,3,1,7,15,8.5,7.0,4.25,7.2,8.5,6.11,0.0
2018,3,1,7,30,17.0,10.0,4.4,7.4,13.0,8.68,2.23
2018,3,1,7,45,8.5,18.0,4.6,7.55,19.5,15.26,8.34
2018,3,1,8,0,0.0,26.0,4.8,7.7,26.0,21.42,14.04
2018,3,1,8,15,0.0,27.5,5.05,7.9,27.5,22.67,15.17
2018,3,1,8,30,0.0,29.0,5.3,8.1,29.0,23.92,16.26
2018,3,1,8,45,0.0,31.0,5.55,8.3,31.0,25.59,17.7
2018,3,1,9,0,0.0,33.0,5.8,8.5,33.0,27.26,19.13
2018,3,1,9,15,4.5,72.0,5.9,8.65,74.5,59.79,48.37
2018,3,1,9,30,9.0,111.0,6.0,8.8,116.0,90.65,75.75
2018,3,1,9,45,6.5,127.0,6.15,8.9,130.5,102.81,86.28
2018,3,1,10,0,4.0,143.0,6.3,9.0,145.0,114.95,92.43
2018,3,1,10,15,13.0,157.5,6.35,9.05,165.5,127.49,102.32
2018,3,1,10,30,22.0,172.0,6.4,9.1,186.0,136.59,109.22
2018,3,1,10,45,30.0,209.0,6.5,9.15,229.0,167.53,134.58
2018,3,1,11,0,38.0,246.0,6.6,9.2,272.0,200.11,161.33
2018,3,1,11,15,23.0,210.5,6.6,9.25,226.5,174.84,140.91
2018,3,1,11,30,8.0,175.0,6.6,9.3,181.0,146.49,117.7
2018,3,1,11,45,6.0,165.0,6.6,9.3,169.5,138.64,111.19
2018,3,1,12,0,4.0,155.0,6.6,9.3,158.0,130.32,104.27
2018,3,1,12,15,3.0,143.0,6.55,9.3,145.0,120.46,96.04
2018,3,1,12,30,2.0,131.0,6.5,9.3,132.0,110.31,87.56
2018,3,1,12,45,1.5,121.5,6.45,9.35,122.5,102.3,80.87
2018,3,1,13,0,1.0,112.0,6.4,9.4,113.0,94.14,74.05
2018,3,1,13,15,7.0,140.5,6.3,9.4,145.5,122.62,98.16
2018,3,1,13,30,13.0,169.0,6.2,9.4,178.0,152.18,123.13
2018,3,1,13,45,10.0,157.0,6.1,9.4,163.5,140.36,113.33
2018,3,1,14,0,7.0,145.0,6.0,9.4,149.0,128.19,103.23
2018,3,1,14,15,5.0,130.0,5.9,9.35,133.0,113.84,91.31
2018,3,1,14,30,3.0,115.0,5.8,9.3,117.0,99.26,79.14
2018,3,1,14,45,2.0,110.0,5.75,9.3,111.5,94.28,75.08
2018,3,1,15,0,1.0,105.0,5.7,9.3,106.0,89.28,70.99
2018,3,1,15,15,12.0,105.5,5.7,9.3,111.0,99.62,80.51
2018,3,1,15,30,23.0,106.0,5.7,9.3,116.0,118.72,97.57
2018,3,1,15,45,25.5,98.0,5.45,9.15,108.0,114.1,94.08
2018,3,1,16,0,28.0,90.0,5.2,9.0,100.0,109.43,90.51
2018,3,1,16,15,14.0,71.0,5.05,8.9,76.0,78.18,63.15
2018,3,1,16,30,0.0,52.0,4.9,8.8,52.0,43.03,32.03
2018,3,1,16,45,0.0,43.5,4.75,8.65,43.5,35.96,25.83
2018,3,1,17,0,0.0,35.0,4.6,8.5,35.0,28.91,19.52
2018,3,1,17,15,0.0,24.5,4.45,8.4,24.5,20.2,11.67
2018,3,1,17,30,0.0,14.0,4.3,8.3,14.0,11.52,3.63
2018,3,1,17,45,0.0,7.5,4.15,8.2,7.5,6.4,0.0
2018,3,1,18,0,0.0,1.0,4.0,8.1,1.0,0.85,0.0
2018,3,1,18,15,0.0,0.5,3.95,7.95,0.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,3.8,7.65,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.0,6.45,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.6,5.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.45,4.85,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.3,4.75,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.85,4.2,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,2,6,45,0.0,4.0,1.4,4.25,4.0,3.41,0.0
2018,3,2,7,0,0.0,8.0,1.6,4.6,8.0,6.57,0.0
2018,3,2,7,15,0.0,14.5,1.8,4.8,14.5,11.92,5.08
2018,3,2,7,30,0.0,21.0,2.0,5.0,21.0,17.29,10.24
2018,3,2,7,45,0.0,27.5,2.15,5.2,27.5,22.67,15.34
2018,3,2,8,0,0.0,34.0,2.3,5.4,34.0,28.05,20.37
2018,3,2,8,15,21.5,55.5,2.5,5.65,63.5,46.06,36.94
2018,3,2,8,30,43.0,77.0,2.7,5.9,93.0,62.54,51.88
2018,3,2,8,45,90.5,134.5,2.9,6.1,173.0,98.68,84.42
2018,3,2,9,0,138.0,192.0,3.1,6.3,253.0,133.28,115.02
2018,3,2,9,15,128.0,211.5,3.25,6.5,272.5,144.63,124.61
2018,3,2,9,30,118.0,231.0,3.4,6.7,292.0,155.57,133.8
2018,3,2,9,45,206.5,224.0,3.6,6.95,340.5,153.91,131.87
2018,3,2,10,0,295.0,217.0,3.8,7.2,389.0,148.86,117.39
2018,3,2,10,15,468.5,198.0,3.9,7.3,488.5,169.34,119.97
2018,3,2,10,30,642.0,179.0,4.0,7.4,588.0,216.74,148.31
2018,3,2,10,45,506.5,234.5,4.1,7.55,565.0,269.15,198.68
2018,3,2,11,0,371.0,290.0,4.2,7.7,542.0,310.36,240.07
2018,3,2,11,15,456.5,269.5,4.3,7.75,587.0,349.46,272.4
2018,3,2,11,30,542.0,249.0,4.4,7.8,632.0,399.29,314.59
2018,3,2,11,45,556.5,246.5,4.45,7.9,644.0,439.55,350.4
2018,3,2,12,0,571.0,244.0,4.5,8.0,656.0,480.06,385.94
2018,3,2,12,15,513.0,265.5,4.55,8.0,636.0,502.06,406.28
2018,3,2,12,30,455.0,287.0,4.6,8.0,616.0,518.21,421.04
2018,3,2,12,45,304.0,281.5,4.65,8.0,500.5,442.08,361.69
2018,3,2,13,0,153.0,276.0,4.7,8.0,385.0,349.51,286.88
2018,3,2,13,15,81.0,219.5,4.7,7.95,277.0,258.57,212.65
2018,3,2,13,30,9.0,163.0,4.7,7.9,169.0,144.11,116.61
2018,3,2,13,45,6.5,137.0,4.7,7.85,141.5,120.24,96.83
2018,3,2,14,0,4.0,111.0,4.7,7.8,114.0,96.05,76.52
2018,3,2,14,15,5.5,135.0,4.7,7.7,138.5,118.69,95.94
2018,3,2,14,30,7.0,159.0,4.7,7.6,163.0,142.51,116.34
2018,3,2,14,45,6.5,149.0,4.65,7.45,152.5,133.88,109.34
2018,3,2,15,0,6.0,139.0,4.6,7.3,142.0,125.15,102.27
2018,3,2,15,15,9.0,134.0,4.6,7.3,138.5,124.22,101.92
2018,3,2,15,30,12.0,129.0,4.6,7.3,135.0,123.52,101.79
2018,3,2,15,45,31.0,133.5,4.35,6.85,146.0,159.09,133.59
2018,3,2,16,0,50.0,138.0,4.1,6.4,157.0,186.37,158.26
2018,3,2,16,15,128.0,122.5,3.75,6.1,162.0,255.48,220.58
2018,3,2,16,30,206.0,107.0,3.4,5.8,167.0,323.13,280.37
2018,3,2,16,45,194.5,89.0,3.05,5.5,137.0,292.61,253.81
2018,3,2,17,0,183.0,71.0,2.7,5.2,107.0,261.38,225.75
2018,3,2,17,15,127.0,53.0,2.6,5.05,74.5,194.8,165.06
2018,3,2,17,30,71.0,35.0,2.5,4.9,42.0,115.01,90.59
2018,3,2,17,45,35.5,19.0,2.4,4.75,22.5,57.58,0.0
2018,3,2,18,0,0.0,3.0,2.3,4.6,3.0,2.56,0.0
2018,3,2,18,15,0.0,1.5,2.4,4.6,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.8,4.55,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,4.45,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.15,3.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.5,1.05,2.0,0.5,0.0,0.0
2018,3,3,6,30,0.0,1.0,1.1,2.4,1.0,0.0,0.0
2018,3,3,6,45,8.0,14.0,1.15,2.75,14.5,11.95,0.0
2018,3,3,7,0,16.0,27.0,1.2,3.1,28.0,21.74,11.91
2018,3,3,7,15,126.5,45.0,1.3,3.4,67.0,34.65,25.73
2018,3,3,7,30,237.0,63.0,1.4,3.7,106.0,47.2,37.84
2018,3,3,7,45,451.5,63.5,1.45,4.0,177.0,49.9,40.64
2018,3,3,8,0,666.0,64.0,1.5,4.3,248.0,50.43,41.19
2018,3,3,8,15,548.5,89.0,1.5,4.5,260.0,67.52,56.84
2018,3,3,8,30,431.0,114.0,1.5,4.7,272.0,80.89,68.85
2018,3,3,8,45,428.5,128.5,1.5,4.9,303.5,89.26,76.16
2018,3,3,9,0,426.0,143.0,1.5,5.1,335.0,97.25,83.03
2018,3,3,9,15,356.0,165.0,1.5,5.4,336.0,108.62,92.83
2018,3,3,9,30,286.0,187.0,1.5,5.7,337.0,126.29,108.11
2018,3,3,9,45,221.5,203.5,1.55,5.95,324.5,133.98,114.45
2018,3,3,10,0,157.0,220.0,1.6,6.2,312.0,156.24,125.12
2018,3,3,10,15,145.0,235.5,1.7,6.45,324.0,178.86,140.26
2018,3,3,10,30,133.0,251.0,1.8,6.7,336.0,200.45,157.39
2018,3,3,10,45,108.5,247.5,1.9,6.9,318.5,206.11,163.16
2018,3,3,11,0,84.0,244.0,2.0,7.1,301.0,211.8,169.19
2018,3,3,11,15,222.0,273.5,2.1,7.15,430.0,280.04,221.67
2018,3,3,11,30,360.0,303.0,2.2,7.2,559.0,372.79,294.77
2018,3,3,11,45,365.5,305.0,2.3,7.25,567.5,403.13,320.93
2018,3,3,12,0,371.0,307.0,2.4,7.3,576.0,433.36,346.97
2018,3,3,12,15,376.0,311.0,2.5,7.25,584.0,464.75,373.67
2018,3,3,12,30,381.0,315.0,2.6,7.2,592.0,495.88,399.84
2018,3,3,12,45,338.5,306.0,2.65,7.2,550.5,486.08,393.58
2018,3,3,13,0,296.0,297.0,2.7,7.2,509.0,471.29,383.18
2018,3,3,13,15,254.5,293.5,2.75,7.1,473.0,457.67,373.35
2018,3,3,13,30,213.0,290.0,2.8,7.0,437.0,428.46,351.0
2018,3,3,13,45,227.5,284.5,2.85,6.95,436.5,446.4,366.73
2018,3,3,14,0,242.0,279.0,2.9,6.9,436.0,478.7,393.4
2018,3,3,14,15,259.5,254.0,2.95,6.7,415.5,479.42,396.0
2018,3,3,14,30,277.0,229.0,3.0,6.5,395.0,478.58,397.63
2018,3,3,14,45,303.0,199.5,3.0,6.3,371.0,478.09,399.86
2018,3,3,15,0,329.0,170.0,3.0,6.1,347.0,475.56,400.58
2018,3,3,15,15,282.5,173.5,3.0,6.1,317.0,447.51,377.99
2018,3,3,15,30,236.0,177.0,3.0,6.1,287.0,418.69,354.58
2018,3,3,15,45,194.5,127.5,2.9,5.6,211.5,326.7,280.25
2018,3,3,16,0,153.0,78.0,2.8,5.1,136.0,231.0,200.59
2018,3,3,16,15,378.5,73.5,2.55,4.75,191.0,440.37,382.52
2018,3,3,16,30,604.0,69.0,2.3,4.4,246.0,634.94,539.76
2018,3,3,16,45,508.5,64.5,2.05,4.05,194.0,543.62,463.98
2018,3,3,17,0,413.0,60.0,1.8,3.7,142.0,452.28,387.44
2018,3,3,17,15,310.0,47.5,1.7,3.45,98.5,346.41,295.42
2018,3,3,17,30,207.0,35.0,1.6,3.2,55.0,250.18,203.88
2018,3,3,17,45,113.0,20.0,1.45,2.95,30.0,136.88,0.0
2018,3,3,18,0,19.0,5.0,1.3,2.7,5.0,17.61,0.0
2018,3,3,18,15,9.5,2.5,1.3,2.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.1,-0.05,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,0.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,0.85,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,4,6,15,24.5,3.0,0.7,1.2,2.5,0.0,0.0
2018,3,4,6,30,49.0,6.0,0.7,1.5,5.0,0.0,0.0
2018,3,4,6,45,213.0,18.0,0.7,1.8,33.5,15.36,0.0
2018,3,4,7,0,377.0,30.0,0.7,2.1,62.0,25.24,15.46
2018,3,4,7,15,499.0,37.0,0.75,2.6,110.5,30.51,22.18
2018,3,4,7,30,621.0,44.0,0.8,3.1,159.0,39.17,30.63
2018,3,4,7,45,692.5,47.5,0.9,3.55,212.5,41.82,33.3
2018,3,4,8,0,764.0,51.0,1.0,4.0,266.0,44.67,35.94
2018,3,4,8,15,805.5,54.5,1.1,4.45,319.5,47.36,38.32
2018,3,4,8,30,847.0,58.0,1.2,4.9,373.0,55.69,45.8
2018,3,4,8,45,876.0,59.5,1.3,5.35,423.0,57.6,47.29
2018,3,4,9,0,905.0,61.0,1.4,5.8,473.0,59.42,48.7
2018,3,4,9,15,922.0,64.0,1.4,6.25,518.5,62.06,50.83
2018,3,4,9,30,939.0,67.0,1.4,6.7,564.0,64.59,52.85
2018,3,4,9,45,915.0,79.5,1.45,7.15,592.5,72.61,59.77
2018,3,4,10,0,891.0,92.0,1.5,7.6,621.0,102.43,65.6
2018,3,4,10,15,871.5,103.0,1.5,7.95,643.0,155.81,90.96
2018,3,4,10,30,852.0,114.0,1.5,8.3,665.0,215.53,136.53
2018,3,4,10,45,914.0,98.5,1.55,8.65,709.5,276.7,186.28
2018,3,4,11,0,976.0,83.0,1.6,9.0,754.0,336.57,238.09
2018,3,4,11,15,893.5,115.5,1.65,9.2,741.0,387.12,287.37
2018,3,4,11,30,811.0,148.0,1.7,9.4,728.0,433.89,331.62
