Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,45,692.5,191.0,1.75,9.6,690.5,461.67,359.34
2018,3,4,12,0,574.0,234.0,1.8,9.8,653.0,478.4,376.37
2018,3,4,12,15,573.5,234.0,1.85,9.9,653.0,512.98,405.7
2018,3,4,12,30,573.0,234.0,1.9,10.0,653.0,546.08,433.17
2018,3,4,12,45,732.5,176.5,1.95,10.15,706.5,629.88,499.61
2018,3,4,13,0,892.0,119.0,2.0,10.3,760.0,715.24,566.29
2018,3,4,13,15,939.5,100.0,2.05,10.25,762.5,761.91,603.24
2018,3,4,13,30,987.0,81.0,2.1,10.2,765.0,811.71,640.65
2018,3,4,13,45,980.5,80.5,2.1,10.2,741.0,838.58,660.14
2018,3,4,14,0,974.0,80.0,2.1,10.2,717.0,861.74,677.28
2018,3,4,14,15,964.5,78.5,2.15,10.1,685.0,877.56,690.15
2018,3,4,14,30,955.0,77.0,2.2,10.0,653.0,889.42,700.5
2018,3,4,14,45,941.5,75.0,2.2,9.9,614.0,893.39,705.01
2018,3,4,15,0,928.0,73.0,2.2,9.8,575.0,893.36,706.97
2018,3,4,15,15,886.0,76.0,2.2,9.8,524.5,871.15,693.01
2018,3,4,15,30,844.0,79.0,2.2,9.8,474.0,854.08,682.98
2018,3,4,15,45,833.0,72.5,2.15,9.3,428.5,839.56,675.46
2018,3,4,16,0,822.0,66.0,2.1,8.8,383.0,821.5,665.13
2018,3,4,16,15,791.0,61.5,1.85,7.95,332.5,785.57,640.11
2018,3,4,16,30,760.0,57.0,1.6,7.1,282.0,746.92,612.08
2018,3,4,16,45,700.0,52.0,1.4,6.3,229.0,681.12,562.12
2018,3,4,17,0,640.0,47.0,1.2,5.5,176.0,614.02,508.38
2018,3,4,17,15,534.5,40.0,1.2,4.9,126.5,518.18,429.36
2018,3,4,17,30,429.0,33.0,1.2,4.3,77.0,417.09,336.28
2018,3,4,17,45,258.5,21.5,1.2,3.75,43.5,245.75,45.25
2018,3,4,18,0,88.0,10.0,1.2,3.2,10.0,70.57,0.0
2018,3,4,18,15,44.0,5.0,1.2,3.2,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.15,3.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.05,2.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.65,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.6,2.3,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.5,2.25,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.4,2.2,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.45,2.05,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.5,1.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.5,1.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.55,1.45,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.6,1.15,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.25,-1.45,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,3,5,6,15,31.0,3.5,1.3,-1.55,3.0,0.0,0.0
2018,3,5,6,30,62.0,7.0,1.4,-0.6,6.0,0.0,0.0
2018,3,5,6,45,242.5,18.5,1.5,0.35,37.0,15.79,0.0
2018,3,5,7,0,423.0,30.0,1.6,1.3,68.0,25.22,15.93
2018,3,5,7,15,536.0,37.5,1.7,2.1,118.0,33.77,25.23
2018,3,5,7,30,649.0,45.0,1.8,2.9,168.0,40.13,31.53
2018,3,5,7,45,712.5,49.5,1.9,3.7,222.0,43.61,34.91
2018,3,5,8,0,776.0,54.0,2.0,4.5,276.0,47.19,38.17
2018,3,5,8,15,816.5,57.5,2.0,5.3,330.0,49.8,40.4
2018,3,5,8,30,857.0,61.0,2.0,6.1,384.0,52.42,42.56
2018,3,5,8,45,883.5,64.0,1.95,6.95,434.5,60.94,50.0
2018,3,5,9,0,910.0,67.0,1.9,7.8,485.0,63.74,52.18
2018,3,5,9,15,928.5,68.5,1.8,8.45,530.5,65.3,53.26
2018,3,5,9,30,947.0,70.0,1.7,9.1,576.0,66.77,54.27
2018,3,5,9,45,960.5,70.5,1.6,9.75,615.0,67.43,54.56
2018,3,5,10,0,974.0,71.0,1.5,10.4,654.0,95.88,55.73
2018,3,5,10,15,983.0,73.0,1.45,10.85,687.5,158.17,86.73
2018,3,5,10,30,992.0,75.0,1.4,11.3,721.0,220.92,133.15
2018,3,5,10,45,999.0,75.0,1.35,11.7,746.5,281.96,185.1
2018,3,5,11,0,1006.0,75.0,1.3,12.1,772.0,342.65,239.09
2018,3,5,11,15,1010.5,76.0,1.25,12.4,790.0,402.72,292.69
2018,3,5,11,30,1015.0,77.0,1.2,12.7,808.0,461.72,344.24
2018,3,5,11,45,1016.5,77.5,1.15,13.0,817.0,517.67,391.86
2018,3,5,12,0,1018.0,78.0,1.1,13.3,826.0,571.74,436.32
2018,3,5,12,15,1018.0,77.5,1.05,13.45,826.0,622.0,476.62
2018,3,5,12,30,1018.0,77.0,1.0,13.6,826.0,669.77,513.68
2018,3,5,12,45,1015.5,76.5,1.0,13.75,817.5,713.27,547.09
2018,3,5,13,0,1013.0,76.0,1.0,13.9,809.0,753.7,577.49
2018,3,5,13,15,1008.0,75.0,1.0,13.9,791.5,788.62,603.38
2018,3,5,13,30,1003.0,74.0,1.0,13.9,774.0,819.98,625.01
2018,3,5,13,45,996.0,74.0,1.0,13.95,749.5,847.23,643.77
2018,3,5,14,0,989.0,74.0,1.0,14.0,725.0,870.7,660.08
2018,3,5,14,15,979.5,73.0,1.05,13.9,693.0,887.17,673.05
2018,3,5,14,30,970.0,72.0,1.1,13.8,661.0,899.66,683.62
2018,3,5,14,45,956.5,70.5,1.1,13.7,622.0,904.19,688.29
2018,3,5,15,0,943.0,69.0,1.1,13.6,583.0,904.7,690.54
2018,3,5,15,15,925.0,67.0,1.1,13.6,538.0,896.78,687.06
2018,3,5,15,30,907.0,65.0,1.1,13.6,493.0,885.07,681.21
2018,3,5,15,45,863.5,63.0,1.05,13.05,436.5,847.57,658.16
2018,3,5,16,0,820.0,61.0,1.0,12.5,380.0,815.91,639.07
2018,3,5,16,15,764.0,58.5,0.95,11.6,324.0,761.02,603.47
2018,3,5,16,30,708.0,56.0,0.9,10.7,268.0,704.02,565.06
2018,3,5,16,45,629.5,52.5,0.85,9.85,215.0,625.29,508.17
2018,3,5,17,0,551.0,49.0,0.8,9.0,162.0,554.34,453.94
2018,3,5,17,15,448.5,41.5,0.9,8.4,116.0,453.63,373.14
2018,3,5,17,30,346.0,34.0,1.0,7.8,70.0,355.86,286.36
2018,3,5,17,45,217.0,21.5,1.05,7.2,40.0,218.25,69.19
2018,3,5,18,0,88.0,9.0,1.1,6.6,10.0,69.92,0.0
2018,3,5,18,15,44.0,4.5,1.1,6.3,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,6,6,15,2.5,2.0,1.1,3.3,2.0,0.0,0.0
2018,3,6,6,30,5.0,4.0,1.1,4.0,4.0,3.41,0.0
2018,3,6,6,45,62.0,19.5,1.15,4.7,25.0,15.29,0.0
2018,3,6,7,0,119.0,35.0,1.2,5.4,46.0,27.14,17.63
2018,3,6,7,15,174.5,52.0,1.3,6.15,80.0,39.87,30.37
2018,3,6,7,30,230.0,69.0,1.4,6.9,114.0,52.36,42.18
2018,3,6,7,45,280.0,85.5,1.55,7.6,156.0,62.65,51.7
2018,3,6,8,0,330.0,102.0,1.7,8.3,198.0,73.61,61.55
2018,3,6,8,15,493.5,97.5,1.85,9.2,271.0,71.04,58.93
2018,3,6,8,30,657.0,93.0,2.0,10.1,344.0,69.16,56.88
2018,3,6,8,45,777.5,80.0,2.15,10.95,414.0,65.25,53.02
2018,3,6,9,0,898.0,67.0,2.3,11.8,484.0,63.61,51.22
2018,3,6,9,15,838.5,87.5,2.5,12.45,506.0,69.52,56.12
2018,3,6,9,30,779.0,108.0,2.7,13.1,528.0,82.22,66.92
2018,3,6,9,45,840.0,100.0,2.85,13.75,582.0,76.16,61.28
2018,3,6,10,0,901.0,92.0,3.0,14.4,636.0,110.04,66.18
2018,3,6,10,15,943.5,83.0,3.05,14.8,678.5,164.75,91.95
2018,3,6,10,30,986.0,74.0,3.1,15.2,721.0,223.17,133.95
2018,3,6,10,45,992.0,74.5,3.15,15.6,746.0,284.02,186.06
2018,3,6,11,0,998.0,75.0,3.2,16.0,771.0,344.45,240.17
2018,3,6,11,15,1001.5,75.5,3.15,16.25,788.0,403.36,293.35
2018,3,6,11,30,1005.0,76.0,3.1,16.5,805.0,461.08,344.63
2018,3,6,11,45,999.5,79.5,3.1,16.75,811.5,515.94,392.5
2018,3,6,12,0,994.0,83.0,3.1,17.0,818.0,568.38,437.0
2018,3,6,12,15,984.0,87.5,3.0,17.15,815.5,616.69,476.85
2018,3,6,12,30,974.0,92.0,2.9,17.3,813.0,661.9,513.07
2018,3,6,12,45,846.5,143.0,2.85,17.45,765.0,676.07,524.45
2018,3,6,13,0,719.0,194.0,2.8,17.6,717.0,678.61,526.36
2018,3,6,13,15,731.0,183.0,2.65,17.6,705.0,710.1,550.67
2018,3,6,13,30,743.0,172.0,2.5,17.6,693.0,739.35,572.75
2018,3,6,13,45,832.0,133.0,2.35,17.6,698.5,793.23,612.9
2018,3,6,14,0,921.0,94.0,2.2,17.6,704.0,842.32,646.51
2018,3,6,14,15,872.5,100.5,2.05,17.45,657.5,841.91,645.88
2018,3,6,14,30,824.0,107.0,1.9,17.3,611.0,829.35,637.39
2018,3,6,14,45,841.0,94.0,1.7,17.1,581.5,845.65,648.68
2018,3,6,15,0,858.0,81.0,1.5,16.9,552.0,849.43,650.92
2018,3,6,15,15,861.5,74.5,1.5,16.9,515.5,854.25,655.99
2018,3,6,15,30,865.0,68.0,1.5,16.9,479.0,855.41,658.67
2018,3,6,15,45,844.0,62.5,1.2,16.2,430.0,832.76,642.79
2018,3,6,16,0,823.0,57.0,0.9,15.5,381.0,806.69,624.19
2018,3,6,16,15,743.0,59.0,0.8,14.55,321.5,746.11,584.3
2018,3,6,16,30,663.0,61.0,0.7,13.6,262.0,674.37,535.2
2018,3,6,16,45,519.0,63.0,0.6,12.7,202.5,555.6,448.64
2018,3,6,17,0,375.0,65.0,0.5,11.8,143.0,427.86,350.76
2018,3,6,17,15,312.0,51.0,0.55,11.15,103.5,355.21,291.73
2018,3,6,17,30,249.0,37.0,0.6,10.5,64.0,285.52,228.66
2018,3,6,17,45,153.5,22.5,0.65,9.85,36.5,175.73,72.67
2018,3,6,18,0,58.0,8.0,0.7,9.2,9.0,47.99,0.0
2018,3,6,18,15,29.0,4.0,0.7,9.05,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.3,8.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.35,8.05,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,7,6,15,0.0,2.0,1.15,6.05,2.0,0.0,0.0
2018,3,7,6,30,0.0,4.0,1.1,6.2,4.0,3.41,0.0
2018,3,7,6,45,12.5,19.5,1.05,6.4,20.5,15.67,0.0
2018,3,7,7,0,25.0,35.0,1.0,6.6,37.0,27.78,18.37
2018,3,7,7,15,45.0,55.0,1.05,7.2,62.5,42.81,32.96
2018,3,7,7,30,65.0,75.0,1.1,7.8,88.0,56.64,45.94
2018,3,7,7,45,88.5,89.5,1.2,8.4,112.5,67.38,55.84
2018,3,7,8,0,112.0,104.0,1.3,9.0,137.0,77.9,65.23
2018,3,7,8,15,96.0,87.5,1.5,9.7,119.5,67.73,55.82
2018,3,7,8,30,80.0,71.0,1.7,10.4,102.0,56.21,45.19
2018,3,7,8,45,40.0,68.0,1.85,11.1,83.5,53.5,42.5
2018,3,7,9,0,0.0,65.0,2.0,11.8,65.0,53.88,42.57
2018,3,7,9,15,2.5,109.0,2.15,12.6,110.5,89.0,73.18
2018,3,7,9,30,5.0,153.0,2.3,13.4,156.0,121.35,100.74
2018,3,7,9,45,63.5,210.5,2.45,14.2,249.0,152.62,126.88
2018,3,7,10,0,122.0,268.0,2.6,15.0,342.0,184.59,143.52
2018,3,7,10,15,212.5,279.0,2.7,15.45,416.0,215.2,161.63
2018,3,7,10,30,303.0,290.0,2.8,15.9,490.0,249.38,183.7
2018,3,7,10,45,560.0,215.5,2.85,16.4,602.5,279.41,198.35
2018,3,7,11,0,817.0,141.0,2.9,16.9,715.0,342.02,243.08
2018,3,7,11,15,904.5,108.5,2.95,17.15,757.5,399.88,292.0
2018,3,7,11,30,992.0,76.0,3.0,17.4,800.0,460.01,343.19
2018,3,7,11,45,994.5,76.5,3.0,17.65,809.5,515.19,390.89
2018,3,7,12,0,997.0,77.0,3.0,17.9,819.0,568.64,435.84
2018,3,7,12,15,998.0,76.5,3.05,17.95,819.5,618.4,477.26
2018,3,7,12,30,999.0,76.0,3.1,18.0,820.0,665.8,515.86
2018,3,7,12,45,998.5,75.0,3.1,18.1,812.5,709.19,550.34
2018,3,7,13,0,998.0,74.0,3.1,18.2,805.0,749.68,581.95
2018,3,7,13,15,995.0,73.5,3.05,18.15,789.0,785.83,609.14
2018,3,7,13,30,992.0,73.0,3.0,18.1,773.0,818.62,632.55
2018,3,7,13,45,986.5,71.5,2.95,18.1,748.5,844.91,651.27
2018,3,7,14,0,981.0,70.0,2.9,18.1,724.0,867.44,667.45
2018,3,7,14,15,971.5,69.5,2.85,17.9,692.5,884.01,680.11
2018,3,7,14,30,962.0,69.0,2.8,17.7,661.0,896.65,690.25
2018,3,7,14,45,949.5,67.0,2.7,17.5,622.0,900.99,694.43
2018,3,7,15,0,937.0,65.0,2.6,17.3,583.0,901.32,696.06
2018,3,7,15,15,919.5,63.5,2.6,17.3,538.5,894.04,692.89
2018,3,7,15,30,902.0,62.0,2.6,17.3,494.0,883.02,687.27
2018,3,7,15,45,877.0,60.0,2.35,16.35,445.0,861.21,674.42
2018,3,7,16,0,852.0,58.0,2.1,15.4,396.0,836.2,659.04
2018,3,7,16,15,815.5,55.0,1.9,14.35,343.5,796.94,633.55
2018,3,7,16,30,779.0,52.0,1.7,13.3,291.0,763.95,611.66
2018,3,7,16,45,716.5,48.0,1.5,12.2,236.5,696.63,562.84
2018,3,7,17,0,654.0,44.0,1.3,11.1,182.0,628.44,510.68
2018,3,7,17,15,550.5,38.5,1.35,10.35,132.5,525.06,428.79
2018,3,7,17,30,447.0,33.0,1.4,9.6,83.0,435.19,349.64
2018,3,7,17,45,278.5,22.0,1.45,8.85,47.5,269.96,136.97
2018,3,7,18,0,110.0,11.0,1.5,8.1,12.0,87.73,0.0
2018,3,7,18,15,55.0,5.5,1.45,7.9,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.75,7.7,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,8,6,15,10.5,3.5,0.6,8.25,3.5,0.0,0.0
2018,3,8,6,30,21.0,7.0,0.5,8.7,7.0,5.97,0.0
2018,3,8,6,45,48.0,22.5,0.45,9.2,26.5,17.76,0.0
2018,3,8,7,0,75.0,38.0,0.4,9.7,46.0,29.74,20.07
2018,3,8,7,15,104.0,57.5,0.4,10.15,75.0,44.23,33.95
2018,3,8,7,30,133.0,77.0,0.4,10.6,104.0,58.46,47.14
2018,3,8,7,45,181.5,96.5,0.4,11.1,144.5,70.79,58.31
2018,3,8,8,0,230.0,116.0,0.4,11.6,185.0,83.97,69.91
2018,3,8,8,15,302.5,128.5,0.6,12.1,236.5,92.69,77.33
2018,3,8,8,30,375.0,141.0,0.8,12.6,288.0,97.5,81.2
2018,3,8,8,45,481.5,138.0,0.95,13.1,351.0,95.3,78.87
2018,3,8,9,0,588.0,135.0,1.1,13.6,414.0,94.38,77.67
2018,3,8,9,15,636.5,135.0,1.25,14.05,462.5,92.46,75.63
2018,3,8,9,30,685.0,135.0,1.4,14.5,511.0,90.87,73.91
2018,3,8,9,45,711.5,137.0,1.55,14.9,551.5,90.5,73.29
2018,3,8,10,0,738.0,139.0,1.7,15.3,592.0,123.67,77.71
2018,3,8,10,15,832.5,113.0,1.75,15.6,648.5,172.35,101.07
2018,3,8,10,30,927.0,87.0,1.8,15.9,705.0,230.16,141.37
2018,3,8,10,45,945.0,83.5,1.9,16.2,733.0,287.83,190.32
2018,3,8,11,0,963.0,80.0,2.0,16.5,761.0,346.28,241.91
2018,3,8,11,15,969.0,80.0,2.1,16.75,778.5,403.87,293.32
2018,3,8,11,30,975.0,80.0,2.2,17.0,796.0,460.56,343.13
2018,3,8,11,45,978.5,80.0,2.3,17.25,805.5,514.99,390.01
2018,3,8,12,0,982.0,80.0,2.4,17.5,815.0,567.79,434.34
2018,3,8,12,15,983.0,79.0,2.45,17.55,815.5,616.46,474.59
2018,3,8,12,30,984.0,78.0,2.5,17.6,816.0,662.77,512.06
2018,3,8,12,45,982.5,78.0,2.6,17.7,808.5,705.89,546.48
2018,3,8,13,0,981.0,78.0,2.7,17.8,801.0,746.12,578.16
2018,3,8,13,15,978.5,77.5,2.65,17.7,785.5,782.09,605.06
2018,3,8,13,30,976.0,77.0,2.6,17.6,770.0,814.78,628.35
2018,3,8,13,45,971.0,75.5,2.6,17.5,746.0,841.05,647.5
2018,3,8,14,0,966.0,74.0,2.6,17.4,722.0,863.63,664.22
2018,3,8,14,15,956.5,73.5,2.55,17.25,690.5,879.9,676.45
2018,3,8,14,30,947.0,73.0,2.5,17.1,659.0,892.28,686.2
2018,3,8,14,45,934.5,71.5,2.4,16.9,621.0,897.03,690.55
2018,3,8,15,0,922.0,70.0,2.3,16.7,583.0,897.87,692.41
2018,3,8,15,15,904.5,68.5,2.3,16.7,539.0,890.52,689.19
2018,3,8,15,30,887.0,67.0,2.3,16.7,495.0,879.49,683.59
2018,3,8,15,45,862.5,64.5,2.1,16.05,446.0,857.48,670.12
2018,3,8,16,0,838.0,62.0,1.9,15.4,397.0,841.39,660.69
2018,3,8,16,15,785.0,61.5,1.7,14.5,342.5,790.94,626.77
2018,3,8,16,30,732.0,61.0,1.5,13.6,288.0,738.03,590.16
2018,3,8,16,45,664.5,55.5,1.25,12.75,233.0,664.65,536.02
2018,3,8,17,0,597.0,50.0,1.0,11.9,178.0,598.55,484.68
2018,3,8,17,15,465.0,43.0,1.0,11.15,126.0,472.77,385.85
2018,3,8,17,30,333.0,36.0,1.0,10.4,74.0,351.28,283.65
2018,3,8,17,45,207.0,23.5,1.0,9.65,43.0,220.59,125.11
2018,3,8,18,0,81.0,11.0,1.0,8.9,12.0,67.27,0.0
2018,3,8,18,15,40.5,5.5,1.0,8.65,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,9,6,15,51.5,5.5,0.85,6.45,6.0,0.0,0.0
2018,3,9,6,30,103.0,11.0,1.0,6.9,12.0,9.39,0.0
2018,3,9,6,45,189.5,22.5,1.15,7.3,38.0,18.78,3.29
2018,3,9,7,0,276.0,34.0,1.3,7.7,64.0,27.8,18.69
2018,3,9,7,15,457.0,39.5,1.2,8.35,121.0,31.92,23.17
2018,3,9,7,30,638.0,45.0,1.1,9.0,178.0,39.68,30.5
2018,3,9,7,45,469.5,69.0,1.05,9.6,181.5,53.44,43.05
2018,3,9,8,0,301.0,93.0,1.0,10.2,185.0,66.77,54.95
2018,3,9,8,15,232.5,78.0,1.1,10.8,156.5,54.92,44.07
2018,3,9,8,30,164.0,63.0,1.2,11.4,128.0,43.37,33.49
2018,3,9,8,45,111.5,100.0,1.3,12.0,146.5,76.86,63.06
2018,3,9,9,0,59.0,137.0,1.4,12.6,165.0,105.42,87.65
2018,3,9,9,15,79.0,178.5,1.5,13.05,220.0,132.49,110.57
2018,3,9,9,30,99.0,220.0,1.6,13.5,275.0,157.87,131.7
2018,3,9,9,45,257.5,224.5,1.7,13.9,380.5,145.52,120.62
2018,3,9,10,0,416.0,229.0,1.8,14.3,486.0,164.84,119.04
2018,3,9,10,15,575.5,194.0,1.8,14.55,569.0,193.75,129.05
2018,3,9,10,30,735.0,159.0,1.8,14.8,652.0,237.43,155.99
2018,3,9,10,45,554.5,234.5,1.75,15.05,614.0,295.76,211.87
2018,3,9,11,0,374.0,310.0,1.7,15.3,576.0,336.65,252.24
2018,3,9,11,15,441.5,295.5,1.8,15.5,616.5,376.53,284.09
2018,3,9,11,30,509.0,281.0,1.9,15.7,657.0,425.87,323.75
2018,3,9,11,45,514.5,282.5,1.95,15.85,666.5,464.6,355.89
2018,3,9,12,0,520.0,284.0,2.0,16.0,676.0,502.95,387.15
2018,3,9,12,15,513.5,287.5,2.1,16.05,674.5,535.7,413.97
2018,3,9,12,30,507.0,291.0,2.2,16.1,673.0,566.72,439.0
2018,3,9,12,45,476.0,297.0,2.25,16.15,653.0,582.32,451.89
2018,3,9,13,0,445.0,303.0,2.3,16.2,633.0,594.14,461.7
2018,3,9,13,15,443.5,296.0,2.3,16.05,619.0,611.97,476.38
2018,3,9,13,30,442.0,289.0,2.3,15.9,605.0,627.76,489.42
2018,3,9,13,45,420.5,287.5,2.3,15.75,580.0,630.95,492.83
2018,3,9,14,0,399.0,286.0,2.3,15.6,555.0,618.12,484.79
2018,3,9,14,15,421.5,262.0,2.25,15.4,535.0,643.09,505.15
2018,3,9,14,30,444.0,238.0,2.2,15.2,515.0,652.94,514.52
2018,3,9,14,45,408.0,233.0,2.15,15.0,475.5,612.65,486.08
2018,3,9,15,0,372.0,228.0,2.1,14.8,436.0,586.77,468.01
2018,3,9,15,15,313.5,219.0,2.1,14.8,385.0,534.32,429.04
2018,3,9,15,30,255.0,210.0,2.1,14.8,334.0,480.04,388.02
2018,3,9,15,45,275.5,184.5,2.0,14.1,306.5,473.72,386.45
2018,3,9,16,0,296.0,159.0,1.9,13.4,279.0,465.04,382.67
2018,3,9,16,15,264.5,141.0,1.75,12.7,237.5,418.61,347.31
2018,3,9,16,30,233.0,123.0,1.6,12.0,196.0,371.41,310.54
2018,3,9,16,45,170.5,103.5,1.45,11.3,152.0,295.38,248.22
2018,3,9,17,0,108.0,84.0,1.3,10.6,108.0,204.09,171.33
2018,3,9,17,15,83.0,63.0,1.25,10.1,78.5,158.9,131.92
2018,3,9,17,30,58.0,42.0,1.2,9.6,49.0,112.75,90.18
2018,3,9,17,45,41.0,26.0,1.15,9.15,29.5,76.55,44.23
2018,3,9,18,0,24.0,10.0,1.1,8.7,10.0,25.74,0.0
2018,3,9,18,15,12.0,5.0,1.05,8.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.8,7.75,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.95,6.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,6.55,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,2.0,0.5,6.8,2.0,0.0,0.0
2018,3,10,6,30,0.0,4.0,0.4,7.0,4.0,3.41,0.0
2018,3,10,6,45,0.0,15.0,0.35,7.15,15.0,12.37,1.78
2018,3,10,7,0,0.0,26.0,0.3,7.3,26.0,21.48,13.37
2018,3,10,7,15,0.0,40.5,0.4,7.5,40.5,33.29,24.61
2018,3,10,7,30,0.0,55.0,0.5,7.7,55.0,44.86,35.45
2018,3,10,7,45,0.5,65.0,0.65,7.95,65.0,53.06,43.02
2018,3,10,8,0,1.0,75.0,0.8,8.2,75.0,61.21,50.35
2018,3,10,8,15,4.0,104.0,0.85,8.4,105.5,82.99,69.8
2018,3,10,8,30,7.0,133.0,0.9,8.6,136.0,104.16,88.35
2018,3,10,8,45,4.5,112.0,1.0,8.8,114.0,90.4,75.75
2018,3,10,9,0,2.0,91.0,1.1,9.0,92.0,75.19,61.98
2018,3,10,9,15,1.0,75.0,1.2,9.3,75.5,62.28,50.27
2018,3,10,9,30,0.0,59.0,1.3,9.6,59.0,48.93,38.21
2018,3,10,9,45,0.0,70.5,1.35,9.9,70.5,58.55,46.59
2018,3,10,10,0,0.0,82.0,1.4,10.2,82.0,68.19,52.37
2018,3,10,10,15,0.0,75.5,1.5,10.45,75.5,62.79,47.64
2018,3,10,10,30,0.0,69.0,1.6,10.7,69.0,57.38,42.97
2018,3,10,10,45,2.0,109.5,1.7,10.95,111.0,91.26,71.08
2018,3,10,11,0,4.0,150.0,1.8,11.2,153.0,124.31,98.12
2018,3,10,11,15,3.5,144.5,1.85,11.4,147.0,120.37,94.7
2018,3,10,11,30,3.0,139.0,1.9,11.6,141.0,116.23,91.2
2018,3,10,11,45,5.0,163.0,1.95,11.8,166.5,137.04,108.15
2018,3,10,12,0,7.0,187.0,2.0,12.0,192.0,158.32,125.33
2018,3,10,12,15,6.0,178.0,1.95,12.05,182.5,151.29,119.56
2018,3,10,12,30,5.0,169.0,1.9,12.1,173.0,143.97,113.63
2018,3,10,12,45,3.0,145.5,1.8,12.15,148.0,123.55,96.99
2018,3,10,13,0,1.0,122.0,1.7,12.2,123.0,102.68,79.9
2018,3,10,13,15,0.5,120.5,1.7,12.05,121.0,101.19,78.81
2018,3,10,13,30,0.0,119.0,1.7,11.9,119.0,99.65,77.65
2018,3,10,13,45,0.0,106.5,1.65,11.8,106.5,89.01,68.98
2018,3,10,14,0,0.0,94.0,1.6,11.7,94.0,78.3,60.22
2018,3,10,14,15,0.0,91.0,1.55,11.55,91.0,75.76,58.26
2018,3,10,14,30,0.0,88.0,1.5,11.4,88.0,73.22,56.29
2018,3,10,14,45,0.0,95.5,1.5,11.3,95.5,79.61,61.82
2018,3,10,15,0,0.0,103.0,1.5,11.2,103.0,86.41,67.72
2018,3,10,15,15,0.0,97.5,1.5,11.2,97.5,81.7,63.95
2018,3,10,15,30,0.0,92.0,1.5,11.2,92.0,77.02,60.2
2018,3,10,15,45,0.0,85.0,1.25,10.85,85.0,70.97,55.35
2018,3,10,16,0,0.0,78.0,1.0,10.5,78.0,64.94,50.46
2018,3,10,16,15,0.0,57.5,0.85,10.25,57.5,47.6,35.76
2018,3,10,16,30,0.0,37.0,0.7,10.0,37.0,30.55,21.09
2018,3,10,16,45,0.0,23.5,0.6,9.7,23.5,19.36,11.35
2018,3,10,17,0,0.0,10.0,0.5,9.4,10.0,8.21,1.56
2018,3,10,17,15,0.0,8.0,0.5,9.25,8.0,6.56,0.06
2018,3,10,17,30,0.0,6.0,0.5,9.1,6.0,4.92,0.0
2018,3,10,17,45,0.0,4.0,0.5,8.9,4.0,3.28,0.0
2018,3,10,18,0,0.0,2.0,0.5,8.7,2.0,1.71,0.0
2018,3,10,18,15,0.0,1.0,0.5,8.6,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,8.05,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.55,5.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,11,6,15,58.0,7.0,1.4,5.4,8.0,0.0,0.0
2018,3,11,6,30,116.0,14.0,1.4,5.7,16.0,11.95,0.0
2018,3,11,6,45,269.0,25.5,1.4,6.0,51.5,21.39,9.02
2018,3,11,7,0,422.0,37.0,1.4,6.3,87.0,30.64,21.59
2018,3,11,7,15,517.0,44.5,1.4,6.75,136.5,36.18,27.28
2018,3,11,7,30,612.0,52.0,1.4,7.2,186.0,41.78,32.69
2018,3,11,7,45,670.0,57.0,1.4,7.7,239.0,49.18,39.5
2018,3,11,8,0,728.0,62.0,1.4,8.2,292.0,52.88,42.77
2018,3,11,8,15,767.5,65.5,1.4,8.95,344.5,55.2,44.64
2018,3,11,8,30,807.0,69.0,1.4,9.7,397.0,57.54,46.46
2018,3,11,8,45,835.0,71.0,1.35,10.4,446.5,58.64,47.14
2018,3,11,9,0,863.0,73.0,1.3,11.1,496.0,67.38,54.6
2018,3,11,9,15,883.5,74.5,1.15,12.0,541.0,68.79,55.45
2018,3,11,9,30,904.0,76.0,1.0,12.9,586.0,70.14,56.26
2018,3,11,9,45,920.5,76.5,0.8,13.8,625.5,70.71,56.39
2018,3,11,10,0,937.0,77.0,0.6,14.7,665.0,121.14,65.88
2018,3,11,10,15,946.0,78.5,0.55,15.2,697.5,181.27,101.9
2018,3,11,10,30,955.0,80.0,0.5,15.7,730.0,241.86,148.68
2018,3,11,10,45,961.0,81.0,0.4,16.2,754.5,301.56,198.89
2018,3,11,11,0,967.0,82.0,0.3,16.7,779.0,360.88,249.46
2018,3,11,11,15,946.0,93.0,0.4,17.0,787.5,417.75,299.18
2018,3,11,11,30,925.0,104.0,0.5,17.3,796.0,471.16,344.94
2018,3,11,11,45,888.5,119.5,0.55,17.55,790.5,517.36,383.72
2018,3,11,12,0,852.0,135.0,0.6,17.8,785.0,559.81,418.23
2018,3,11,12,15,753.0,180.0,0.65,17.95,754.5,588.05,441.09
2018,3,11,12,30,654.0,225.0,0.7,18.1,724.0,607.37,456.37
2018,3,11,12,45,620.0,240.0,0.75,18.25,709.0,633.52,476.33
2018,3,11,13,0,586.0,255.0,0.8,18.4,694.0,652.89,491.03
2018,3,11,13,15,629.0,232.5,0.8,18.4,695.0,696.22,522.99
2018,3,11,13,30,672.0,210.0,0.8,18.4,696.0,736.74,552.52
2018,3,11,13,45,674.5,198.5,0.8,18.4,672.5,754.75,566.01
2018,3,11,14,0,677.0,187.0,0.8,18.4,649.0,769.76,577.71
2018,3,11,14,15,728.5,158.0,0.8,18.25,635.0,804.59,603.53
2018,3,11,14,30,780.0,129.0,0.8,18.1,621.0,836.06,625.64
2018,3,11,14,45,718.5,138.5,0.75,17.95,571.0,810.03,608.67
2018,3,11,15,0,657.0,148.0,0.7,17.8,521.0,779.04,589.12
2018,3,11,15,15,604.5,148.0,0.7,17.8,471.0,741.31,565.33
2018,3,11,15,30,552.0,148.0,0.7,17.8,421.0,692.48,533.53
2018,3,11,15,45,572.5,127.5,0.7,17.15,386.0,699.01,541.75
2018,3,11,16,0,593.0,107.0,0.7,16.5,351.0,694.5,541.51
2018,3,11,16,15,601.0,93.0,0.7,15.75,312.5,682.82,536.33
2018,3,11,16,30,609.0,79.0,0.7,15.0,274.0,667.95,528.41
2018,3,11,16,45,471.0,76.5,0.7,14.3,211.5,539.46,435.26
2018,3,11,17,0,333.0,74.0,0.7,13.6,149.0,410.47,336.77
2018,3,11,17,15,279.0,58.5,0.7,12.95,110.0,342.94,281.99
2018,3,11,17,30,225.0,43.0,0.7,12.3,71.0,277.51,224.69
2018,3,11,17,45,143.5,27.5,0.7,11.7,42.5,185.85,125.94
2018,3,11,18,0,62.0,12.0,0.7,11.1,14.0,54.99,0.0
2018,3,11,18,15,31.0,6.0,0.7,10.9,7.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,12,6,15,65.0,7.0,1.4,7.85,8.5,0.0,0.0
2018,3,12,6,30,130.0,14.0,1.6,8.7,17.0,11.95,0.0
2018,3,12,6,45,285.5,25.0,1.8,9.6,54.0,20.81,9.64
2018,3,12,7,0,441.0,36.0,2.0,10.5,91.0,29.69,20.45
2018,3,12,7,15,498.5,42.5,2.25,11.2,132.5,34.3,25.11
2018,3,12,7,30,556.0,49.0,2.5,11.9,174.0,38.91,29.47
2018,3,12,7,45,468.0,73.5,2.75,12.65,197.0,56.49,45.24
2018,3,12,8,0,380.0,98.0,3.0,13.4,220.0,70.61,57.64
2018,3,12,8,15,469.0,102.5,3.25,13.95,278.5,73.58,60.0
2018,3,12,8,30,558.0,107.0,3.5,14.5,337.0,77.09,62.76
2018,3,12,8,45,423.0,154.0,3.7,15.1,340.0,104.1,85.97
2018,3,12,9,0,288.0,201.0,3.9,15.7,343.0,134.94,112.06
2018,3,12,9,15,474.5,174.0,4.0,16.1,433.0,113.77,93.35
2018,3,12,9,30,661.0,147.0,4.1,16.5,523.0,97.23,78.77
2018,3,12,9,45,644.5,158.5,4.2,16.9,545.0,102.05,82.58
2018,3,12,10,0,628.0,170.0,4.3,17.3,567.0,148.49,96.16
2018,3,12,10,15,367.0,239.5,4.25,17.55,474.5,209.73,149.17
2018,3,12,10,30,106.0,309.0,4.2,17.8,382.0,245.46,188.14
2018,3,12,10,45,105.5,324.0,4.2,18.05,398.5,266.79,205.02
2018,3,12,11,0,105.0,339.0,4.2,18.3,415.0,288.36,222.23
2018,3,12,11,15,114.0,320.0,4.2,18.45,404.5,286.97,221.56
2018,3,12,11,30,123.0,301.0,4.2,18.6,394.0,289.56,224.2
2018,3,12,11,45,239.5,309.0,4.2,18.75,492.0,362.1,280.45
2018,3,12,12,0,356.0,317.0,4.2,18.9,590.0,448.43,347.3
2018,3,12,12,15,280.0,341.0,4.15,18.95,555.5,449.95,349.2
2018,3,12,12,30,204.0,365.0,4.1,19.0,521.0,439.56,341.52
2018,3,12,12,45,137.5,352.0,4.05,19.0,457.0,401.13,312.33
2018,3,12,13,0,71.0,339.0,4.0,19.0,393.0,347.01,270.45
2018,3,12,13,15,46.5,287.0,3.95,18.9,322.0,288.86,225.81
2018,3,12,13,30,22.0,235.0,3.9,18.8,251.0,217.6,170.02
2018,3,12,13,45,58.5,271.5,3.9,18.7,312.0,294.37,231.75
2018,3,12,14,0,95.0,308.0,3.9,18.6,373.0,366.79,289.13
2018,3,12,14,15,76.0,284.0,3.8,18.4,334.5,333.57,263.51
2018,3,12,14,30,57.0,260.0,3.7,18.2,296.0,298.45,236.42
2018,3,12,14,45,33.5,207.0,3.65,18.0,228.0,226.56,179.79
2018,3,12,15,0,10.0,154.0,3.6,17.8,160.0,142.44,111.99
2018,3,12,15,15,17.5,143.0,3.6,17.8,152.0,139.93,110.73
2018,3,12,15,30,25.0,132.0,3.6,17.8,144.0,148.04,118.07
2018,3,12,15,45,47.0,114.5,3.4,17.15,135.0,151.01,122.16
2018,3,12,16,0,69.0,97.0,3.2,16.5,126.0,167.84,137.68
2018,3,12,16,15,109.0,107.0,3.0,15.85,145.5,218.71,181.77
2018,3,12,16,30,149.0,117.0,2.8,15.2,165.0,272.27,227.55
2018,3,12,16,45,148.5,101.5,2.55,14.6,142.5,255.9,214.48
2018,3,12,17,0,148.0,86.0,2.3,14.0,120.0,239.4,200.72
2018,3,12,17,15,106.0,66.0,2.35,13.55,87.0,180.97,150.01
2018,3,12,17,30,64.0,46.0,2.4,13.1,54.0,123.02,98.5
2018,3,12,17,45,59.5,29.0,2.4,12.65,33.5,97.17,66.33
2018,3,12,18,0,55.0,12.0,2.4,12.2,13.0,50.07,0.0
2018,3,12,18,15,27.5,6.0,2.5,12.05,6.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.85,10.0,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,10.4,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.0,2.4,10.8,4.0,3.28,0.0
2018,3,13,7,0,0.0,6.0,2.7,11.2,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.0,2.9,11.4,7.0,5.74,0.0
2018,3,13,7,30,0.0,8.0,3.1,11.6,8.0,6.57,0.3
2018,3,13,7,45,0.0,11.0,3.3,11.85,11.0,9.04,2.55
2018,3,13,8,0,0.0,14.0,3.5,12.1,14.0,11.52,4.78
2018,3,13,8,15,0.0,34.5,3.7,12.25,34.5,28.48,20.05
2018,3,13,8,30,0.0,55.0,3.9,12.4,55.0,45.53,35.2
2018,3,13,8,45,0.0,69.0,4.05,12.55,69.0,57.22,45.43
2018,3,13,9,0,0.0,83.0,4.2,12.7,83.0,68.94,55.58
2018,3,13,9,15,0.0,89.5,4.35,12.8,89.5,74.34,60.12
2018,3,13,9,30,0.0,96.0,4.5,12.9,96.0,79.55,64.47
2018,3,13,9,45,0.0,103.0,4.6,12.95,103.0,85.11,69.13
2018,3,13,10,0,0.0,110.0,4.7,13.0,110.0,90.74,70.52
2018,3,13,10,15,0.5,123.5,4.7,13.0,124.0,101.54,79.3
2018,3,13,10,30,1.0,137.0,4.7,13.0,138.0,112.47,88.16
2018,3,13,10,45,0.5,114.0,4.75,12.95,114.5,94.54,73.26
2018,3,13,11,0,0.0,91.0,4.8,12.9,91.0,75.86,57.74
2018,3,13,11,15,0.0,91.0,4.75,12.85,91.0,75.88,57.72
2018,3,13,11,30,0.0,91.0,4.7,12.8,91.0,75.9,57.7
2018,3,13,11,45,0.0,97.0,4.7,12.75,97.0,80.88,61.8
2018,3,13,12,0,0.0,103.0,4.7,12.7,103.0,85.87,65.91
2018,3,13,12,15,2.0,128.0,4.6,12.6,129.5,107.79,84.03
2018,3,13,12,30,4.0,153.0,4.5,12.5,156.0,130.12,102.44
2018,3,13,12,45,4.0,153.5,4.45,12.4,156.5,131.01,103.24
2018,3,13,13,0,4.0,154.0,4.4,12.3,157.0,131.9,104.07
2018,3,13,13,15,2.5,132.5,4.3,12.25,134.5,112.89,88.5
2018,3,13,13,30,1.0,111.0,4.2,12.2,112.0,93.6,72.63
2018,3,13,13,45,5.0,134.0,4.1,12.15,137.5,116.7,92.01
2018,3,13,14,0,9.0,157.0,4.0,12.1,163.0,140.61,112.01
2018,3,13,14,15,14.5,183.0,3.95,12.05,192.5,169.58,136.22
2018,3,13,14,30,20.0,209.0,3.9,12.0,222.0,200.23,161.77
2018,3,13,14,45,33.0,212.5,3.8,12.0,232.0,231.94,188.46
2018,3,13,15,0,46.0,216.0,3.7,12.0,242.0,251.87,205.59
2018,3,13,15,15,42.0,194.0,3.7,12.0,216.5,228.55,187.04
2018,3,13,15,30,38.0,172.0,3.7,12.0,191.0,204.44,167.76
2018,3,13,15,45,40.0,155.5,3.5,11.75,174.0,191.53,157.91
2018,3,13,16,0,42.0,139.0,3.3,11.5,157.0,178.21,147.59
2018,3,13,16,15,79.5,119.0,2.95,11.05,147.0,208.24,174.98
2018,3,13,16,30,117.0,99.0,2.6,10.6,137.0,219.18,186.21
2018,3,13,16,45,58.5,56.0,2.2,10.2,75.0,114.29,95.63
2018,3,13,17,0,0.0,13.0,1.8,9.8,13.0,10.69,3.68
2018,3,13,17,15,18.0,10.5,1.65,9.15,13.0,25.7,17.47
2018,3,13,17,30,36.0,8.0,1.5,8.5,13.0,50.46,38.78
2018,3,13,17,45,70.0,10.5,1.3,7.85,14.5,88.56,63.61
2018,3,13,18,0,104.0,13.0,1.1,7.2,16.0,86.66,0.0
2018,3,13,18,15,52.0,6.5,1.1,7.05,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,3,14,6,15,25.0,4.5,1.1,4.8,5.5,0.0,0.0
2018,3,14,6,30,50.0,9.0,1.3,5.3,11.0,7.68,0.0
2018,3,14,6,45,38.5,18.0,1.5,5.8,21.0,15.01,6.61
2018,3,14,7,0,27.0,27.0,1.7,6.3,31.0,22.26,14.37
2018,3,14,7,15,13.5,41.0,1.8,6.65,43.0,33.88,25.33
2018,3,14,7,30,0.0,55.0,1.9,7.0,55.0,45.19,35.88
2018,3,14,7,45,0.5,57.0,2.05,7.3,57.0,47.21,37.75
2018,3,14,8,0,1.0,59.0,2.2,7.6,59.0,48.87,39.18
2018,3,14,8,15,1.0,51.0,2.35,7.75,51.0,42.2,32.97
2018,3,14,8,30,1.0,43.0,2.5,7.9,43.0,35.56,26.81
2018,3,14,8,45,0.5,35.0,2.6,8.1,35.0,28.94,20.67
2018,3,14,9,0,0.0,27.0,2.7,8.3,27.0,22.31,14.58
2018,3,14,9,15,0.0,32.0,2.7,8.35,32.0,26.48,18.27
2018,3,14,9,30,0.0,37.0,2.7,8.4,37.0,30.64,21.95
2018,3,14,9,45,0.0,61.5,2.7,8.45,61.5,51.06,40.11
2018,3,14,10,0,0.0,86.0,2.7,8.5,86.0,71.56,55.5
2018,3,14,10,15,1.0,114.0,2.7,8.6,114.5,94.24,74.41
2018,3,14,10,30,2.0,142.0,2.7,8.7,143.0,116.58,92.88
2018,3,14,10,45,5.0,168.0,2.65,8.8,171.5,138.07,110.41
2018,3,14,11,0,8.0,194.0,2.6,8.9,200.0,160.09,128.31
2018,3,14,11,15,10.0,208.5,2.55,9.0,216.0,173.43,139.05
2018,3,14,11,30,12.0,223.0,2.5,9.1,232.0,187.19,150.15
2018,3,14,11,45,20.5,243.5,2.5,9.15,259.0,209.26,168.02
2018,3,14,12,0,29.0,264.0,2.5,9.2,286.0,233.54,187.66
2018,3,14,12,15,85.5,319.0,2.5,9.2,385.0,315.64,253.84
2018,3,14,12,30,142.0,374.0,2.5,9.2,484.0,410.69,329.0
2018,3,14,12,45,93.5,342.0,2.5,9.25,414.0,357.26,286.8
2018,3,14,13,0,45.0,310.0,2.5,9.3,344.0,303.33,243.92
2018,3,14,13,15,52.0,315.0,2.5,9.25,353.5,319.12,257.19
2018,3,14,13,30,59.0,320.0,2.5,9.2,363.0,335.73,270.89
2018,3,14,13,45,52.5,298.5,2.5,9.2,336.0,316.27,255.75
2018,3,14,14,0,46.0,277.0,2.5,9.2,309.0,295.46,239.57
2018,3,14,14,15,116.5,248.0,2.5,9.15,324.0,346.67,283.62
2018,3,14,14,30,187.0,219.0,2.5,9.1,339.0,400.83,329.52
2018,3,14,14,45,196.0,190.0,2.5,9.05,309.5,384.9,318.24
2018,3,14,15,0,205.0,161.0,2.5,9.0,280.0,366.94,305.65
2018,3,14,15,15,492.5,128.5,2.5,9.0,385.0,625.51,516.78
2018,3,14,15,30,780.0,96.0,2.5,9.0,490.0,846.28,682.37
2018,3,14,15,45,798.0,82.5,2.45,8.7,451.5,848.91,684.6
2018,3,14,16,0,816.0,69.0,2.4,8.4,413.0,847.25,685.89
2018,3,14,16,15,697.0,77.0,2.2,8.0,344.5,753.32,617.44
2018,3,14,16,30,578.0,85.0,2.0,7.6,276.0,653.83,543.38
2018,3,14,16,45,553.0,72.0,1.75,7.2,229.5,609.21,509.32
2018,3,14,17,0,528.0,59.0,1.5,6.8,183.0,562.93,471.62
2018,3,14,17,15,512.5,48.0,1.4,6.15,143.5,525.94,439.81
2018,3,14,17,30,497.0,37.0,1.3,5.5,104.0,488.12,402.79
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,337.77,256.61
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,140.61,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
