Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,15.36,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,22.81,13.63
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,33.28,24.59
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,38.09,29.46
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,43.0,34.15
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,46.03,36.91
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,49.11,39.58
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,51.6,41.66
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,60.67,49.65
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,63.01,51.47
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,65.24,53.19
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,67.29,54.78
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,69.24,56.27
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,77.86,63.67
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,138.61,76.48
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,199.79,118.57
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,261.26,170.14
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,307.15,223.96
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,333.31,257.81
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,342.28,269.34
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,342.96,272.53
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,374.97,298.64
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,409.07,326.25
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,399.96,319.94
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,386.91,310.33
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,324.72,261.33
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,254.26,204.59
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,271.48,219.1
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,281.31,227.55
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,245.26,198.65
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,219.78,178.18
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,213.92,173.96
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,208.01,169.68
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,261.97,215.68
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,304.81,252.4
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,312.61,260.53
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,338.57,283.63
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,382.7,323.56
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,444.69,377.58
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,412.16,351.96
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,377.82,324.74
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,352.74,304.58
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,326.39,282.28
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,256.1,220.0
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,187.25,157.35
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,132.09,100.67
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,37.54,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.28,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.56,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,4.92,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,7.39,1.03
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,10.27,3.78
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,13.16,6.5
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,16.05,9.18
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,18.96,11.82
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,23.52,15.95
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,28.09,20.05
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,32.67,24.12
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,37.26,28.16
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,88.36,73.87
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,134.26,114.16
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,149.43,121.16
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,176.4,141.86
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,136.93,109.42
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,90.34,71.25
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,103.09,81.88
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,116.03,92.6
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,160.91,129.21
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,212.76,171.89
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,291.55,236.75
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,391.76,319.74
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,272.94,224.15
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,116.44,92.73
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,172.53,139.75
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,230.62,187.8
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,197.3,160.41
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,162.94,132.04
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,205.62,168.28
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,243.15,200.09
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,290.63,240.46
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,340.99,282.99
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,410.07,342.57
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,481.32,403.38
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,397.45,334.62
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,331.07,279.06
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,327.78,278.5
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,323.04,276.54
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,388.23,333.89
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,431.29,372.29
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,527.65,454.0
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,603.18,513.2
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,518.07,440.73
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,434.86,366.8
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,322.43,255.58
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,156.43,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,2.99,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,5.75,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,14.0,6.55
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,22.28,14.69
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,30.57,22.63
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,38.87,30.45
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,51.1,41.75
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,63.0,52.57
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,81.65,69.36
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,100.48,86.05
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,113.19,97.04
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,131.68,113.05
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,142.68,122.29
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,153.2,131.06
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,137.37,104.68
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,167.71,110.43
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,227.11,162.0
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,273.39,207.24
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,305.92,236.8
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,334.1,262.33
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,378.84,297.58
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,431.91,340.2
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,422.86,335.98
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,397.2,317.02
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,443.04,354.11
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,498.85,398.35
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,473.06,378.87
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,447.56,359.53
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,470.93,380.09
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,507.79,410.72
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,541.31,437.99
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,575.15,465.52
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,491.8,400.39
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,419.7,342.76
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,369.9,304.59
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,335.8,278.09
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,335.04,279.27
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,314.1,264.07
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,405.02,342.64
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,474.31,402.3
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,498.66,422.49
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,499.12,423.99
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,351.44,301.55
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,211.98,181.64
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,237.84,204.68
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,260.84,221.75
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,233.0,186.08
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,141.4,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,10.67,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,19.54,0.0
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,29.33,20.32
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,38.81,30.04
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,48.96,39.81
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,58.9,49.11
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,66.87,56.35
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,74.57,63.15
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,83.06,70.51
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,89.21,75.64
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,76.68,63.95
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,72.06,59.48
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,90.81,75.83
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,115.37,97.0
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,149.11,111.99
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,204.13,147.2
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,255.41,187.82
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,293.07,220.42
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,320.88,245.43
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,348.53,269.65
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,390.39,301.59
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,444.87,343.86
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,476.3,368.98
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,504.33,390.79
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,522.26,405.31
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,537.06,417.1
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,533.89,414.89
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,517.23,402.75
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,438.24,344.21
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,338.13,267.74
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,302.49,241.11
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,250.85,200.83
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,235.88,189.67
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,220.49,177.88
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,196.98,159.35
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,172.99,140.25
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,184.22,150.3
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,196.48,161.11
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,165.7,135.82
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,134.52,109.97
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,117.07,96.05
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,99.15,81.37
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,141.37,119.32
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,191.14,162.45
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,150.4,126.35
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,95.62,77.85
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,69.99,52.72
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,42.59,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,6.83,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,10.24,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,20.39,3.41
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,26.96,18.3
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,36.71,27.96
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,41.02,32.24
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,45.42,36.35
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,51.06,41.41
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,59.75,49.09
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,78.45,65.66
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,94.21,79.3
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,85.35,70.9
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,75.98,62.17
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,73.11,59.32
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,73.79,59.63
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,103.09,64.34
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,165.99,96.33
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,219.83,135.95
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,280.98,188.33
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,337.0,241.76
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,387.79,289.52
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,440.81,334.49
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,501.18,384.92
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,551.58,427.47
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,601.35,468.57
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,596.96,466.48
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,567.7,444.06
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,631.6,494.57
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,694.15,543.35
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,721.26,563.85
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,750.32,585.56
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,806.23,628.32
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,854.38,663.11
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,862.66,668.47
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,861.79,667.84
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,748.33,586.5
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,618.74,489.68
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,578.17,461.41
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,535.58,430.41
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,468.38,379.57
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,399.53,326.47
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,563.14,459.71
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,706.75,566.22
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,604.34,489.12
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,497.32,408.1
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,401.89,333.08
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,310.43,256.06
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,216.2,170.57
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,89.54,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,32.11,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.28,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,4.51,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,5.74,0.0
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,7.39,1.15
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,9.04,2.7
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,11.11,4.61
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,13.18,6.5
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,15.67,8.75
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,18.16,10.97
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,36.0,27.13
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,53.92,43.17
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,73.17,60.21
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,91.25,76.04
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,82.55,65.02
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,73.27,56.98
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,77.49,60.42
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,81.58,63.74
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,72.53,55.99
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,63.34,48.16
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,64.62,49.16
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,65.9,50.17
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,69.68,53.29
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,73.46,56.42
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,64.24,48.65
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,55.03,40.89
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,55.44,41.25
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,55.84,41.61
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,59.59,44.79
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,63.34,47.98
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,62.47,47.31
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,61.61,46.64
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,56.98,42.83
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,52.36,39.01
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,48.99,36.26
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,45.63,33.5
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,51.02,38.22
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,56.42,42.98
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,71.13,55.79
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,88.45,70.9
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,92.07,74.33
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,97.0,78.88
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,87.15,70.48
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,77.88,62.39
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,59.12,45.86
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,39.41,28.29
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,30.4,19.74
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,28.44,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,10.52,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.71,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.28,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,4.51,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,5.74,0.0
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,9.45,2.94
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,13.16,6.35
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,27.23,19.13
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,41.36,31.82
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,61.8,50.01
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,80.95,66.8
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,107.45,89.85
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,133.0,111.76
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,154.52,129.9
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,175.51,147.4
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,182.51,145.45
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,204.7,162.12
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,215.5,170.47
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,225.59,178.55
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,247.71,195.91
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,271.36,214.56
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,305.47,241.25
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,342.76,270.48
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,353.08,278.85
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,362.79,286.72
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,421.74,333.44
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,485.15,383.35
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,477.8,377.72
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,467.19,369.66
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,435.63,345.25
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,387.23,307.51
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,396.32,315.66
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,405.64,323.88
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,374.52,299.88
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,341.59,274.32
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,333.26,268.68
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,324.5,262.65
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,319.59,259.97
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,314.27,257.01
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,337.69,277.76
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,340.84,282.28
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,239.97,199.61
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,157.47,130.03
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,129.66,106.65
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,91.24,73.64
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,64.7,50.41
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,37.57,26.42
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,27.17,16.93
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,18.34,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,9.04,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,5.74,0.0
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,7.39,1.09
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,9.04,2.61
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,11.11,4.49
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,13.18,6.35
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,18.15,10.8
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,23.13,15.22
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,39.33,29.64
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,55.6,43.95
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,63.14,50.42
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,70.7,56.86
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,74.94,57.6
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,79.22,60.95
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,72.98,55.64
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,66.65,50.28
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,133.47,105.15
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,199.63,158.67
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,240.75,191.43
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,289.67,230.44
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,309.1,246.04
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,329.82,262.77
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,375.7,299.87
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,423.49,338.42
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,405.51,325.2
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,384.61,309.79
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,269.06,217.43
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,129.61,102.45
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,143.88,114.67
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,158.65,127.14
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,370.07,307.03
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,583.43,480.82
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,597.44,492.89
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,608.95,503.49
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,613.67,508.49
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,616.13,511.91
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,469.49,397.41
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,313.34,268.33
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,398.05,342.08
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,458.26,394.46
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,450.97,389.61
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,442.32,382.98
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,282.26,244.88
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,133.86,112.61
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,111.71,90.38
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,90.17,32.06
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,31.65,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,14.51,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,25.43,14.42
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,30.99,22.4
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,36.78,28.24
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,43.88,35.03
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,47.81,38.67
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,50.73,41.24
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,53.68,43.73
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,61.73,50.81
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,64.2,52.76
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,66.11,54.18
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,67.93,55.51
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,69.87,56.97
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,71.71,58.35
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,113.18,63.93
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,175.55,99.17
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,237.78,147.66
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,300.19,202.12
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,362.0,258.07
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,423.17,313.22
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,482.04,365.76
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,539.49,415.76
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,594.88,462.79
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,648.36,507.03
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,698.2,547.7
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,745.46,585.56
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,788.09,619.53
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,827.6,649.05
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,862.27,674.39
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,893.4,697.27
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,918.67,716.4
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,940.07,733.0
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,955.38,745.31
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,966.67,755.06
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,971.7,760.94
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,972.76,764.32
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,964.36,760.42
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,952.1,754.02
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,930.36,742.44
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,905.31,728.41
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,876.52,710.51
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,835.13,682.73
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,776.33,640.42
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,716.16,595.16
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,612.88,513.25
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,506.67,424.62
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,392.97,323.04
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,267.21,127.67
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,107.51,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,14.94,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,26.93,16.33
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,34.91,25.88
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,42.86,33.72
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,47.6,38.33
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,52.37,42.74
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,59.52,49.17
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,66.26,55.11
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,93.4,79.36
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,123.57,105.89
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,142.01,121.65
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,166.96,142.94
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,175.59,149.86
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,183.89,156.52
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,198.87,158.2
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,221.98,177.13
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,247.69,194.87
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,290.75,227.51
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,320.25,251.65
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,351.43,277.38
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,266.8,212.87
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,163.93,130.8
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,172.42,137.89
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,181.03,144.91
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,267.78,215.98
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,366.3,295.37
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,413.79,333.42
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,464.07,373.64
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,445.1,359.24
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,423.35,342.74
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,458.72,372.3
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,495.43,402.73
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,415.76,339.15
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,313.82,256.63
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,291.44,239.21
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,268.2,220.75
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,268.26,221.97
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,268.25,223.14
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,264.83,222.07
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,260.69,220.42
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,320.37,273.57
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,378.22,324.48
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,373.02,321.71
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,365.41,316.43
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,325.1,281.67
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,302.68,259.66
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,248.8,207.51
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,180.92,98.58
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,65.02,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
