Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,2,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,25,5,45,15.5,3.0,0.95,1.05,2.5,0.0,0.0
2018,3,25,6,0,31.0,6.0,0.9,1.3,5.0,0.0,0.0
2018,3,25,6,15,171.5,19.5,1.15,2.05,32.5,16.64,0.0
2018,3,25,6,30,312.0,33.0,1.4,2.8,60.0,27.77,17.76
2018,3,25,6,45,435.0,41.5,1.65,3.55,108.0,34.07,25.32
2018,3,25,7,0,558.0,50.0,1.9,4.3,156.0,40.51,31.7
2018,3,25,7,15,603.0,58.5,2.05,4.7,205.5,46.47,37.41
2018,3,25,7,30,648.0,67.0,2.2,5.1,255.0,52.26,42.74
2018,3,25,7,45,686.0,73.5,2.3,5.5,307.5,56.29,46.3
2018,3,25,8,0,724.0,80.0,2.4,5.9,360.0,60.2,49.65
2018,3,25,8,15,787.0,78.0,2.5,6.2,420.5,63.62,52.52
2018,3,25,8,30,850.0,76.0,2.6,6.5,481.0,61.99,50.78
2018,3,25,8,45,785.5,101.0,2.65,6.75,505.0,78.07,64.99
2018,3,25,9,0,721.0,126.0,2.7,7.0,529.0,84.89,70.77
2018,3,25,9,15,545.5,194.5,2.75,7.25,513.0,123.81,104.89
2018,3,25,9,30,370.0,263.0,2.8,7.5,497.0,166.82,141.96
2018,3,25,9,45,312.0,292.5,2.9,7.75,497.5,202.54,155.13
2018,3,25,10,0,254.0,322.0,3.0,8.0,498.0,238.31,182.18
2018,3,25,10,15,213.0,340.0,3.05,8.15,492.0,273.65,212.03
2018,3,25,10,30,172.0,358.0,3.1,8.3,486.0,294.72,231.24
2018,3,25,10,45,222.0,363.0,3.15,8.45,533.5,331.01,259.75
2018,3,25,11,0,272.0,368.0,3.2,8.6,581.0,367.46,289.09
2018,3,25,11,15,228.0,376.0,3.25,8.65,557.0,382.74,303.52
2018,3,25,11,30,184.0,384.0,3.3,8.7,533.0,387.88,309.22
2018,3,25,11,45,121.0,354.5,3.4,8.8,453.0,350.3,280.71
2018,3,25,12,0,58.0,325.0,3.5,8.9,373.0,301.44,242.22
2018,3,25,12,15,35.5,268.5,3.6,8.9,298.0,247.79,199.51
2018,3,25,12,30,13.0,212.0,3.7,8.9,223.0,185.79,149.16
2018,3,25,12,45,122.5,284.0,3.75,8.95,383.0,339.57,275.84
2018,3,25,13,0,232.0,356.0,3.8,9.0,543.0,504.98,407.31
2018,3,25,13,15,160.0,319.5,3.85,8.95,447.0,420.94,340.87
2018,3,25,13,30,88.0,283.0,3.9,8.9,351.0,339.05,275.37
2018,3,25,13,45,51.0,225.0,3.95,8.9,264.0,245.94,200.29
2018,3,25,14,0,14.0,167.0,4.0,8.9,177.0,154.05,124.21
2018,3,25,14,15,111.0,209.0,4.05,8.8,285.0,305.82,252.65
2018,3,25,14,30,208.0,251.0,4.1,8.7,393.0,461.28,380.02
2018,3,25,14,45,392.5,220.0,4.1,8.6,469.0,625.71,514.17
2018,3,25,15,0,577.0,189.0,4.1,8.5,545.0,772.44,631.3
2018,3,25,15,15,738.0,132.0,4.1,8.5,553.5,876.49,710.39
2018,3,25,15,30,899.0,75.0,4.1,8.5,562.0,947.66,764.2
2018,3,25,15,45,877.5,72.5,4.05,8.15,511.5,926.1,750.87
2018,3,25,16,0,856.0,70.0,4.0,7.8,461.0,911.3,743.24
2018,3,25,16,15,821.5,67.0,3.8,7.45,406.5,870.58,715.17
2018,3,25,16,30,787.0,64.0,3.6,7.1,352.0,827.27,684.69
2018,3,25,16,45,737.5,60.0,3.4,6.8,296.5,767.0,640.03
2018,3,25,17,0,688.0,56.0,3.2,6.5,241.0,705.38,592.53
2018,3,25,17,15,579.0,51.5,2.9,5.8,183.5,600.14,508.06
2018,3,25,17,30,470.0,47.0,2.6,5.1,126.0,491.2,416.38
2018,3,25,17,45,373.0,36.5,2.3,4.45,85.0,388.54,323.78
2018,3,25,18,0,276.0,26.0,2.0,3.8,44.0,276.61,167.56
2018,3,25,18,15,138.0,13.0,2.0,3.55,22.0,110.27,0.0
2018,3,25,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,1.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,5,45,26.0,3.5,2.8,2.35,3.0,0.0,0.0
2018,3,26,6,0,52.0,7.0,2.9,2.5,6.0,0.0,0.0
2018,3,26,6,15,220.5,19.5,3.05,2.95,37.0,16.64,0.0
2018,3,26,6,30,389.0,32.0,3.2,3.4,68.0,26.87,17.36
2018,3,26,6,45,507.0,39.0,3.35,3.8,118.0,32.06,23.52
2018,3,26,7,0,625.0,46.0,3.5,4.2,168.0,40.79,31.98
2018,3,26,7,15,691.0,51.0,3.65,4.8,223.5,44.63,35.68
2018,3,26,7,30,757.0,56.0,3.8,5.4,279.0,48.55,39.25
2018,3,26,7,45,800.5,59.0,3.95,5.95,335.5,50.68,41.05
2018,3,26,8,0,844.0,62.0,4.1,6.5,392.0,52.87,42.82
2018,3,26,8,15,872.0,64.5,4.2,7.05,446.0,61.31,50.22
2018,3,26,8,30,900.0,67.0,4.3,7.6,500.0,63.75,52.12
2018,3,26,8,45,919.5,69.0,4.35,8.1,550.0,65.63,53.51
2018,3,26,9,0,939.0,71.0,4.4,8.6,600.0,67.4,54.8
2018,3,26,9,15,952.5,72.5,4.45,9.0,644.0,68.66,55.66
2018,3,26,9,30,966.0,74.0,4.5,9.4,688.0,69.83,56.45
2018,3,26,9,45,976.5,75.0,4.55,9.8,726.5,123.9,67.64
2018,3,26,10,0,987.0,76.0,4.6,10.2,765.0,186.37,106.76
2018,3,26,10,15,993.0,78.0,4.6,10.45,797.0,249.46,158.19
2018,3,26,10,30,999.0,80.0,4.6,10.7,829.0,312.59,214.73
2018,3,26,10,45,1002.0,82.0,4.6,11.0,852.5,374.6,271.92
2018,3,26,11,0,1005.0,84.0,4.6,11.3,876.0,435.83,328.12
2018,3,26,11,15,1007.0,84.5,4.6,11.45,891.0,494.45,381.3
2018,3,26,11,30,1009.0,85.0,4.6,11.6,906.0,551.64,431.92
2018,3,26,11,45,1008.5,86.0,4.6,11.8,912.5,606.3,479.01
2018,3,26,12,0,1008.0,87.0,4.6,12.0,919.0,658.86,523.1
2018,3,26,12,15,1008.0,86.5,4.6,12.1,918.0,708.1,563.69
2018,3,26,12,30,1008.0,86.0,4.6,12.2,917.0,754.8,601.38
2018,3,26,12,45,1007.0,85.0,4.55,12.3,907.5,797.58,635.03
2018,3,26,13,0,1006.0,84.0,4.5,12.4,898.0,837.34,663.75
2018,3,26,13,15,1002.0,83.5,4.45,12.45,879.5,872.06,688.79
2018,3,26,13,30,998.0,83.0,4.4,12.5,861.0,903.26,711.24
2018,3,26,13,45,992.0,81.5,4.3,12.5,834.5,928.1,728.85
2018,3,26,14,0,986.0,80.0,4.2,12.5,808.0,949.07,743.82
2018,3,26,14,15,975.5,79.0,4.15,12.4,773.5,962.7,754.56
2018,3,26,14,30,965.0,78.0,4.1,12.3,739.0,972.27,762.65
2018,3,26,14,45,952.0,77.5,4.05,12.25,699.0,976.13,766.78
2018,3,26,15,0,939.0,77.0,4.0,12.2,659.0,976.03,768.36
2018,3,26,15,15,923.5,75.0,4.0,12.2,613.0,967.88,764.61
2018,3,26,15,30,908.0,73.0,4.0,12.2,567.0,955.95,758.38
2018,3,26,15,45,883.5,71.0,3.8,11.8,515.5,932.01,743.47
2018,3,26,16,0,859.0,69.0,3.6,11.4,464.0,904.82,726.21
2018,3,26,16,15,824.0,66.5,3.2,10.85,409.5,874.23,705.31
2018,3,26,16,30,789.0,64.0,2.8,10.3,355.0,830.96,674.46
2018,3,26,16,45,741.5,59.5,2.45,9.75,299.5,771.63,630.98
2018,3,26,17,0,694.0,55.0,2.1,9.2,244.0,710.95,584.79
2018,3,26,17,15,619.0,49.5,1.9,8.25,190.5,624.69,518.08
2018,3,26,17,30,544.0,44.0,1.7,7.3,137.0,549.12,455.64
2018,3,26,17,45,414.5,35.5,1.55,6.4,91.5,421.16,346.02
2018,3,26,18,0,285.0,27.0,1.4,5.5,46.0,286.62,184.13
2018,3,26,18,15,150.0,15.0,1.4,5.25,24.0,120.84,0.0
2018,3,26,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.5,1.4,4.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.2,4.25,3.5,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.2,4.5,7.0,5.97,0.0
2018,3,27,6,15,208.5,20.0,1.2,5.05,38.0,16.87,0.0
2018,3,27,6,30,367.0,33.0,1.2,5.6,69.0,27.55,18.15
2018,3,27,6,45,479.0,41.0,1.2,6.2,118.0,33.54,24.73
2018,3,27,7,0,591.0,49.0,1.2,6.8,167.0,39.63,30.67
2018,3,27,7,15,657.5,54.0,1.25,7.5,221.5,46.88,37.41
2018,3,27,7,30,724.0,59.0,1.3,8.2,276.0,50.66,40.78
2018,3,27,7,45,767.5,62.5,1.35,8.9,331.5,53.05,42.74
2018,3,27,8,0,811.0,66.0,1.4,9.6,387.0,55.47,44.66
2018,3,27,8,15,839.5,69.0,1.5,10.25,440.5,57.34,46.04
2018,3,27,8,30,868.0,72.0,1.6,10.9,494.0,66.75,54.11
2018,3,27,8,45,888.5,74.5,1.7,11.55,543.5,68.87,55.63
2018,3,27,9,0,909.0,77.0,1.8,12.2,593.0,70.88,57.05
2018,3,27,9,15,925.5,78.0,1.9,12.6,637.5,71.74,57.54
2018,3,27,9,30,942.0,79.0,2.0,13.0,682.0,72.55,57.98
2018,3,27,9,45,954.0,79.5,2.1,13.4,720.5,129.3,70.33
2018,3,27,10,0,966.0,80.0,2.2,13.8,759.0,190.39,108.76
2018,3,27,10,15,972.5,81.5,2.25,14.1,790.0,252.03,158.31
2018,3,27,10,30,979.0,83.0,2.3,14.4,821.0,313.77,212.34
2018,3,27,10,45,982.0,85.0,2.4,14.75,844.0,374.65,266.98
2018,3,27,11,0,985.0,87.0,2.5,15.1,867.0,434.77,320.51
2018,3,27,11,15,987.0,87.5,2.55,15.35,882.0,492.3,370.89
2018,3,27,11,30,989.0,88.0,2.6,15.6,897.0,548.45,418.75
2018,3,27,11,45,989.0,89.5,2.65,15.8,904.0,602.76,463.82
2018,3,27,12,0,989.0,91.0,2.7,16.0,911.0,655.1,506.08
2018,3,27,12,15,988.5,90.5,2.65,16.15,909.5,703.17,543.73
2018,3,27,12,30,988.0,90.0,2.6,16.3,908.0,748.72,578.5
2018,3,27,12,45,952.5,107.0,2.6,16.45,888.5,782.83,603.99
2018,3,27,13,0,917.0,124.0,2.6,16.6,869.0,811.8,624.67
2018,3,27,13,15,925.0,116.0,2.6,16.65,854.0,846.79,649.24
2018,3,27,13,30,933.0,108.0,2.6,16.7,839.0,878.8,671.63
2018,3,27,13,45,932.5,103.5,2.6,16.7,814.5,904.03,689.52
2018,3,27,14,0,932.0,99.0,2.6,16.7,790.0,925.7,705.11
2018,3,27,14,15,910.0,101.0,2.6,16.65,752.0,931.62,710.24
2018,3,27,14,30,888.0,103.0,2.6,16.6,714.0,933.41,712.87
2018,3,27,14,45,866.0,102.0,2.55,16.5,670.5,938.1,717.42
2018,3,27,15,0,844.0,101.0,2.5,16.4,627.0,928.96,712.63
2018,3,27,15,15,819.5,98.5,2.5,16.4,579.0,911.83,702.79
2018,3,27,15,30,795.0,96.0,2.5,16.4,531.0,891.04,690.54
2018,3,27,15,45,801.0,84.5,2.35,15.95,489.0,884.41,688.15
2018,3,27,16,0,807.0,73.0,2.2,15.5,447.0,873.79,682.83
2018,3,27,16,15,779.5,68.0,1.9,14.85,395.0,837.03,657.92
2018,3,27,16,30,752.0,63.0,1.6,14.2,343.0,797.67,630.73
2018,3,27,16,45,728.0,58.0,1.35,13.55,294.5,759.19,603.72
2018,3,27,17,0,704.0,53.0,1.1,12.9,246.0,718.66,573.69
2018,3,27,17,15,626.5,48.0,1.1,12.1,192.0,630.7,509.35
2018,3,27,17,30,549.0,43.0,1.1,11.3,138.0,552.86,448.47
2018,3,27,17,45,395.0,34.5,1.15,10.55,90.5,405.34,327.83
2018,3,27,18,0,241.0,26.0,1.2,9.8,43.0,255.91,170.3
2018,3,27,18,15,131.5,14.5,1.2,9.55,22.5,107.3,0.0
2018,3,27,18,30,22.0,3.0,1.2,9.3,2.0,0.0,0.0
2018,3,27,18,45,11.0,1.5,1.2,9.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,28,5,45,37.0,4.5,0.5,7.05,4.5,0.0,0.0
2018,3,28,6,0,74.0,9.0,0.5,7.2,9.0,7.68,0.0
2018,3,28,6,15,228.5,21.0,0.55,7.95,40.5,17.68,0.0
2018,3,28,6,30,383.0,33.0,0.6,8.7,72.0,27.44,18.08
2018,3,28,6,45,486.5,40.0,0.6,9.4,120.0,32.6,23.64
2018,3,28,7,0,590.0,47.0,0.6,10.1,168.0,37.89,28.75
2018,3,28,7,15,652.5,52.5,0.75,10.75,222.0,45.45,35.66
2018,3,28,7,30,715.0,58.0,0.9,11.4,276.0,49.66,39.36
2018,3,28,7,45,756.5,61.5,1.0,12.05,330.5,52.06,41.31
2018,3,28,8,0,798.0,65.0,1.1,12.7,385.0,54.48,43.21
2018,3,28,8,15,780.0,79.5,1.3,13.4,426.5,64.3,51.59
2018,3,28,8,30,762.0,94.0,1.5,14.1,468.0,73.59,59.37
2018,3,28,8,45,828.0,85.0,1.65,14.85,528.0,66.77,53.04
2018,3,28,9,0,894.0,76.0,1.8,15.6,588.0,69.97,55.47
2018,3,28,9,15,911.5,77.0,1.85,16.05,632.5,70.84,55.95
2018,3,28,9,30,929.0,78.0,1.9,16.5,677.0,72.51,57.13
2018,3,28,9,45,943.5,77.0,1.95,16.95,715.5,130.85,69.67
2018,3,28,10,0,958.0,76.0,2.0,17.4,754.0,190.58,107.46
2018,3,28,10,15,965.5,77.0,2.05,17.75,785.0,251.49,156.14
2018,3,28,10,30,973.0,78.0,2.1,18.1,816.0,312.6,208.98
2018,3,28,10,45,978.5,78.5,2.1,18.45,839.5,372.65,261.97
2018,3,28,11,0,984.0,79.0,2.1,18.8,863.0,432.17,313.91
2018,3,28,11,15,987.5,80.0,2.1,19.1,879.0,490.45,363.65
2018,3,28,11,30,991.0,81.0,2.1,19.4,895.0,547.53,410.91
2018,3,28,11,45,992.5,81.0,2.1,19.65,902.0,601.25,454.27
2018,3,28,12,0,994.0,81.0,2.1,19.9,909.0,653.06,494.84
2018,3,28,12,15,994.0,81.0,2.1,20.0,908.0,701.79,532.29
2018,3,28,12,30,994.0,81.0,2.1,20.1,907.0,748.04,567.0
2018,3,28,12,45,992.0,80.5,2.1,20.25,897.5,789.71,597.12
2018,3,28,13,0,990.0,80.0,2.1,20.4,888.0,828.34,623.18
2018,3,28,13,15,986.0,79.5,2.15,20.35,870.0,862.19,646.83
2018,3,28,13,30,982.0,79.0,2.2,20.3,852.0,892.58,668.2
2018,3,28,13,45,976.5,78.5,2.25,20.3,826.5,918.13,686.31
2018,3,28,14,0,971.0,78.0,2.3,20.3,801.0,939.95,702.09
2018,3,28,14,15,962.5,77.0,2.3,20.2,768.0,954.75,713.16
2018,3,28,14,30,954.0,76.0,2.3,20.1,735.0,965.62,721.86
2018,3,28,14,45,943.0,74.5,2.35,19.95,695.5,969.67,726.93
2018,3,28,15,0,932.0,73.0,2.4,19.8,656.0,969.8,729.64
2018,3,28,15,15,916.5,71.0,2.4,19.8,610.5,961.22,725.83
2018,3,28,15,30,901.0,69.0,2.4,19.8,565.0,948.88,719.71
2018,3,28,15,45,880.5,67.0,2.25,19.2,515.5,928.29,708.25
2018,3,28,16,0,860.0,65.0,2.1,18.6,466.0,904.44,694.54
2018,3,28,16,15,797.0,68.0,1.85,17.9,406.0,855.1,662.12
2018,3,28,16,30,734.0,71.0,1.6,17.2,346.0,793.4,620.4
2018,3,28,16,45,699.5,63.5,1.4,16.45,293.5,742.42,585.79
2018,3,28,17,0,665.0,56.0,1.2,15.7,241.0,689.82,548.26
2018,3,28,17,15,598.5,50.0,1.2,14.8,189.5,617.9,496.24
2018,3,28,17,30,532.0,44.0,1.2,13.9,138.0,541.23,436.67
2018,3,28,17,45,427.5,35.0,1.2,13.0,94.0,432.43,346.8
2018,3,28,18,0,323.0,26.0,1.2,12.1,50.0,320.91,219.97
2018,3,28,18,15,174.0,14.5,1.2,11.9,26.0,138.25,0.0
2018,3,28,18,30,25.0,3.0,1.2,11.7,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,4.0,0.5,10.45,4.0,0.0,0.0
2018,3,29,6,0,43.0,8.0,0.5,10.6,8.0,6.83,0.0
2018,3,29,6,15,226.0,20.5,0.5,11.2,42.5,17.07,1.04
2018,3,29,6,30,409.0,33.0,0.5,11.8,77.0,27.38,17.96
2018,3,29,6,45,522.5,39.0,0.55,12.35,127.5,31.82,22.7
2018,3,29,7,0,636.0,45.0,0.6,12.9,178.0,39.66,30.01
2018,3,29,7,15,686.5,50.5,0.7,13.5,231.0,43.92,33.89
2018,3,29,7,30,737.0,56.0,0.8,14.1,284.0,48.14,37.57
2018,3,29,7,45,774.5,60.5,0.95,14.65,339.0,51.39,40.26
2018,3,29,8,0,812.0,65.0,1.1,15.2,394.0,54.57,42.83
2018,3,29,8,15,844.5,66.0,1.25,15.85,447.5,62.11,49.14
2018,3,29,8,30,877.0,67.0,1.4,16.5,501.0,63.5,50.02
2018,3,29,8,45,896.0,69.0,1.5,17.1,550.0,65.31,51.28
2018,3,29,9,0,915.0,71.0,1.6,17.7,599.0,67.02,52.45
2018,3,29,9,15,930.0,72.5,1.65,18.15,643.5,68.24,53.23
2018,3,29,9,30,945.0,74.0,1.7,18.6,688.0,74.31,58.15
2018,3,29,9,45,956.0,75.0,1.75,19.05,726.0,134.56,70.45
2018,3,29,10,0,967.0,76.0,1.8,19.5,764.0,195.86,110.1
2018,3,29,10,15,968.5,80.0,1.85,19.85,793.5,258.19,160.07
2018,3,29,10,30,970.0,84.0,1.9,20.2,823.0,320.1,213.33
2018,3,29,10,45,980.5,82.5,1.9,20.55,848.5,380.19,265.59
2018,3,29,11,0,991.0,81.0,1.9,20.9,874.0,440.22,317.16
2018,3,29,11,15,994.0,81.5,1.95,21.1,889.5,498.27,366.39
2018,3,29,11,30,997.0,82.0,2.0,21.3,905.0,555.03,413.18
2018,3,29,11,45,998.0,82.5,2.05,21.5,912.0,609.18,456.64
2018,3,29,12,0,999.0,83.0,2.1,21.7,919.0,661.37,497.38
2018,3,29,12,15,997.5,83.5,2.15,21.8,917.5,709.82,534.54
2018,3,29,12,30,996.0,84.0,2.2,21.9,916.0,755.66,568.99
2018,3,29,12,45,992.0,84.5,2.25,22.0,905.5,796.93,599.01
2018,3,29,13,0,988.0,85.0,2.3,22.1,895.0,835.06,625.11
2018,3,29,13,15,984.0,85.5,2.35,22.05,877.5,869.9,649.32
2018,3,29,13,30,980.0,86.0,2.4,22.0,860.0,901.34,671.3
2018,3,29,13,45,974.5,84.5,2.4,22.0,834.0,925.88,688.18
2018,3,29,14,0,969.0,83.0,2.4,22.0,808.0,946.65,702.71
2018,3,29,14,15,961.0,81.5,2.4,21.85,775.0,961.34,713.8
2018,3,29,14,30,953.0,80.0,2.4,21.7,742.0,972.1,722.53
2018,3,29,14,45,935.0,80.0,2.4,21.55,699.5,971.42,723.93
2018,3,29,15,0,917.0,80.0,2.4,21.4,657.0,966.77,722.99
2018,3,29,15,15,894.5,78.5,2.4,21.4,608.5,952.21,715.23
2018,3,29,15,30,872.0,77.0,2.4,21.4,560.0,933.96,705.18
2018,3,29,15,45,839.5,74.5,2.25,20.75,505.5,901.55,685.86
2018,3,29,16,0,807.0,72.0,2.1,20.1,451.0,876.34,671.42
2018,3,29,16,15,786.0,68.0,1.9,19.35,402.0,846.69,653.34
2018,3,29,16,30,765.0,64.0,1.7,18.6,353.0,814.31,632.87
2018,3,29,16,45,735.0,59.5,1.5,17.85,303.0,770.66,603.61
2018,3,29,17,0,705.0,55.0,1.3,17.1,253.0,725.12,571.61
2018,3,29,17,15,627.5,49.0,1.25,16.1,197.5,635.41,507.01
2018,3,29,17,30,550.0,43.0,1.2,15.1,142.0,555.59,445.72
2018,3,29,17,45,452.5,35.0,1.15,14.1,98.0,453.03,361.46
2018,3,29,18,0,355.0,27.0,1.1,13.1,54.0,348.69,244.97
2018,3,29,18,15,190.5,15.5,1.1,12.85,28.5,151.35,0.0
2018,3,29,18,30,26.0,4.0,1.1,12.6,3.0,0.0,0.0
2018,3,29,18,45,13.0,2.0,1.1,12.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,30,5,45,2.5,3.5,0.5,10.8,3.5,0.0,0.0
2018,3,30,6,0,5.0,7.0,0.5,10.9,7.0,5.97,0.0
2018,3,30,6,15,50.5,23.5,0.5,11.6,29.0,18.65,4.4
2018,3,30,6,30,96.0,40.0,0.5,12.3,51.0,30.82,21.04
2018,3,30,6,45,169.0,58.0,0.45,13.0,89.5,44.21,33.64
2018,3,30,7,0,242.0,76.0,0.4,13.7,128.0,57.37,45.67
2018,3,30,7,15,394.0,80.0,0.4,14.25,192.0,59.22,47.38
2018,3,30,7,30,546.0,84.0,0.4,14.8,256.0,63.84,51.35
2018,3,30,7,45,584.5,93.5,0.4,15.35,307.5,69.51,56.07
2018,3,30,8,0,623.0,103.0,0.4,15.9,359.0,74.94,60.47
2018,3,30,8,15,708.0,99.0,0.45,16.6,425.0,71.18,56.81
2018,3,30,8,30,793.0,95.0,0.5,17.3,491.0,74.44,59.26
2018,3,30,8,45,817.5,97.0,0.55,18.05,540.0,74.79,59.15
2018,3,30,9,0,842.0,99.0,0.6,18.8,589.0,75.18,59.11
2018,3,30,9,15,721.0,148.5,0.65,19.25,589.5,95.6,76.06
2018,3,30,9,30,600.0,198.0,0.7,19.7,590.0,129.1,94.13
2018,3,30,9,45,548.5,232.0,0.75,20.15,606.0,187.4,124.71
2018,3,30,10,0,497.0,266.0,0.8,20.6,622.0,239.91,162.58
2018,3,30,10,15,529.0,269.5,0.8,20.9,662.5,285.62,196.38
2018,3,30,10,30,561.0,273.0,0.8,21.2,703.0,335.0,234.92
2018,3,30,10,45,548.0,289.0,0.85,21.5,719.0,381.66,273.34
2018,3,30,11,0,535.0,305.0,0.9,21.8,735.0,427.0,310.08
2018,3,30,11,15,487.5,328.5,0.95,21.95,726.0,461.22,338.4
2018,3,30,11,30,440.0,352.0,1.0,22.1,717.0,490.58,362.05
2018,3,30,11,45,569.5,299.0,1.05,22.25,775.5,553.47,409.0
2018,3,30,12,0,699.0,246.0,1.1,22.4,834.0,624.93,461.67
2018,3,30,12,15,773.5,207.5,1.2,22.45,857.0,681.5,503.94
2018,3,30,12,30,848.0,169.0,1.3,22.5,880.0,738.07,546.06
2018,3,30,12,45,875.5,152.5,1.35,22.6,879.5,783.99,579.23
2018,3,30,13,0,903.0,136.0,1.4,22.7,879.0,821.17,605.91
2018,3,30,13,15,854.5,155.0,1.45,22.65,846.5,844.94,622.39
2018,3,30,13,30,806.0,174.0,1.5,22.6,814.0,855.47,630.38
2018,3,30,13,45,756.0,188.5,1.55,22.6,774.0,862.25,636.06
2018,3,30,14,0,706.0,203.0,1.6,22.6,734.0,858.08,634.53
2018,3,30,14,15,699.5,194.0,1.6,22.6,701.0,864.52,640.03
2018,3,30,14,30,693.0,185.0,1.6,22.6,668.0,867.4,643.06
2018,3,30,14,45,752.5,150.0,1.55,22.55,648.0,899.94,665.47
2018,3,30,15,0,812.0,115.0,1.5,22.5,628.0,922.06,680.71
2018,3,30,15,15,835.5,98.5,1.5,22.5,594.0,933.57,689.81
2018,3,30,15,30,859.0,82.0,1.5,22.5,560.0,930.08,689.41
2018,3,30,15,45,682.5,114.5,1.4,22.2,473.0,821.18,618.35
2018,3,30,16,0,506.0,147.0,1.3,21.9,386.0,683.88,526.09
2018,3,30,16,15,471.5,133.5,1.15,21.15,336.0,634.47,494.14
2018,3,30,16,30,437.0,120.0,1.0,20.4,286.0,583.61,459.37
2018,3,30,16,45,342.0,113.0,0.85,19.6,231.0,485.84,387.26
2018,3,30,17,0,247.0,106.0,0.7,18.8,176.0,371.65,300.26
2018,3,30,17,15,215.5,86.0,0.8,17.9,138.0,317.26,259.04
2018,3,30,17,30,184.0,66.0,0.9,17.0,100.0,263.09,215.02
2018,3,30,17,45,137.5,47.5,0.95,16.1,68.0,200.28,161.01
2018,3,30,18,0,91.0,29.0,1.0,15.2,36.0,135.53,95.85
2018,3,30,18,15,48.5,15.5,1.0,14.8,19.0,48.47,0.0
2018,3,30,18,30,6.0,2.0,1.0,14.4,2.0,0.0,0.0
2018,3,30,18,45,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,0.3,11.9,4.5,0.0,0.0
2018,3,31,6,0,31.0,8.0,0.3,12.0,9.0,6.83,0.0
2018,3,31,6,15,84.5,25.0,0.3,12.5,33.5,19.57,6.82
2018,3,31,6,30,138.0,42.0,0.3,13.0,58.0,32.43,22.52
2018,3,31,6,45,201.5,59.0,0.35,13.5,96.0,45.11,34.44
2018,3,31,7,0,265.0,76.0,0.4,14.0,134.0,56.18,44.59
2018,3,31,7,15,311.0,93.0,0.4,14.45,179.0,67.62,54.78
2018,3,31,7,30,357.0,110.0,0.4,14.9,224.0,78.65,64.32
2018,3,31,7,45,418.0,120.5,0.45,15.35,277.0,85.07,69.62
2018,3,31,8,0,479.0,131.0,0.5,15.8,330.0,91.32,74.66
2018,3,31,8,15,534.0,136.5,0.45,16.5,384.5,94.14,76.57
2018,3,31,8,30,589.0,142.0,0.4,17.2,439.0,97.33,78.78
2018,3,31,8,45,673.0,133.5,0.3,17.9,504.0,89.82,71.87
2018,3,31,9,0,757.0,125.0,0.2,18.6,569.0,83.32,65.93
2018,3,31,9,15,837.5,109.0,0.35,19.0,633.5,80.2,63.05
2018,3,31,9,30,918.0,93.0,0.5,19.4,698.0,93.36,60.5
2018,3,31,9,45,875.5,116.5,0.65,19.85,719.0,152.82,85.32
2018,3,31,10,0,833.0,140.0,0.8,20.3,740.0,218.26,132.0
2018,3,31,10,15,803.5,160.0,0.9,20.45,758.0,279.37,181.8
2018,3,31,10,30,774.0,180.0,1.0,20.6,776.0,330.69,226.43
2018,3,31,10,45,736.5,201.5,1.1,20.8,782.0,384.1,272.79
2018,3,31,11,0,699.0,223.0,1.2,21.0,788.0,433.35,314.85
2018,3,31,11,15,594.5,275.5,1.3,21.0,762.0,472.48,348.82
2018,3,31,11,30,490.0,328.0,1.4,21.0,736.0,499.69,372.14
2018,3,31,11,45,402.5,366.5,1.5,21.05,703.5,515.9,385.99
2018,3,31,12,0,315.0,405.0,1.6,21.1,671.0,523.28,392.38
2018,3,31,12,15,312.0,406.5,1.7,21.0,669.5,547.57,411.41
2018,3,31,12,30,309.0,408.0,1.8,20.9,668.0,570.87,429.4
2018,3,31,12,45,344.0,391.0,1.95,20.8,677.5,604.52,455.65
2018,3,31,13,0,379.0,374.0,2.1,20.7,687.0,638.86,482.35
2018,3,31,13,15,419.5,349.0,2.15,20.5,689.0,680.34,513.79
2018,3,31,13,30,460.0,324.0,2.2,20.3,691.0,714.26,540.02
2018,3,31,13,45,431.0,323.5,2.25,20.1,658.5,710.81,538.61
2018,3,31,14,0,402.0,323.0,2.3,19.9,626.0,689.86,525.42
2018,3,31,14,15,408.5,304.5,2.3,19.65,601.5,692.73,529.75
2018,3,31,14,30,415.0,286.0,2.3,19.4,577.0,710.5,544.18
2018,3,31,14,45,331.0,289.0,2.25,19.15,513.0,631.02,487.26
2018,3,31,15,0,247.0,292.0,2.2,18.9,449.0,545.93,425.47
2018,3,31,15,15,269.5,266.5,2.2,18.9,426.5,566.92,443.42
2018,3,31,15,30,292.0,241.0,2.2,18.9,404.0,565.92,444.96
2018,3,31,15,45,293.0,217.5,2.1,18.1,369.0,544.74,432.1
2018,3,31,16,0,294.0,194.0,2.0,17.3,334.0,521.49,417.64
2018,3,31,16,15,238.5,176.5,1.85,16.6,281.5,451.33,365.02
2018,3,31,16,30,183.0,159.0,1.7,15.9,229.0,361.87,296.26
2018,3,31,16,45,147.0,135.5,1.55,15.2,186.5,302.26,249.61
2018,3,31,17,0,111.0,112.0,1.4,14.5,144.0,242.66,201.31
2018,3,31,17,15,99.5,91.0,1.35,13.7,115.0,208.51,173.44
2018,3,31,17,30,88.0,70.0,1.3,12.9,86.0,173.87,143.83
2018,3,31,17,45,61.0,49.5,1.25,12.05,59.0,126.92,102.25
2018,3,31,18,0,34.0,29.0,1.2,11.2,32.0,77.25,54.29
2018,3,31,18,15,17.0,15.5,1.2,10.85,17.0,25.61,0.0
2018,3,31,18,30,0.0,2.0,1.2,10.5,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,5,45,50.0,7.0,1.55,6.25,8.0,0.0,0.0
2018,4,1,6,0,100.0,14.0,1.6,6.6,16.0,11.95,0.0
2018,4,1,6,15,252.0,26.5,1.75,7.2,52.0,22.19,10.26
2018,4,1,6,30,404.0,39.0,1.9,7.8,88.0,32.26,22.94
2018,4,1,6,45,498.5,47.5,2.05,8.4,138.5,38.52,29.22
2018,4,1,7,0,593.0,56.0,2.2,9.0,189.0,44.78,35.16
2018,4,1,7,15,653.5,61.5,2.15,9.6,244.0,48.4,38.48
2018,4,1,7,30,714.0,67.0,2.1,10.2,299.0,56.69,45.84
2018,4,1,7,45,754.0,71.0,2.0,10.85,354.0,59.19,47.83
2018,4,1,8,0,794.0,75.0,1.9,11.5,409.0,61.7,49.78
2018,4,1,8,15,822.0,78.0,1.85,12.25,461.5,63.29,50.84
2018,4,1,8,30,850.0,81.0,1.8,13.0,514.0,64.86,51.88
2018,4,1,8,45,871.0,83.0,1.8,13.7,563.0,74.19,59.69
2018,4,1,9,0,892.0,85.0,1.8,14.4,612.0,75.69,60.62
2018,4,1,9,15,907.5,86.5,1.8,15.05,656.0,76.69,61.14
2018,4,1,9,30,923.0,88.0,1.8,15.7,700.0,94.34,59.53
2018,4,1,9,45,935.0,89.0,1.85,16.4,738.0,153.67,84.43
2018,4,1,10,0,947.0,90.0,1.9,17.1,776.0,214.16,126.18
2018,4,1,10,15,954.5,91.0,2.05,17.55,806.5,274.63,175.87
2018,4,1,10,30,962.0,92.0,2.2,18.0,837.0,335.27,228.69
2018,4,1,10,45,967.0,93.0,2.3,18.45,860.5,395.04,281.32
2018,4,1,11,0,972.0,94.0,2.4,18.9,884.0,454.25,332.72
2018,4,1,11,15,975.5,94.5,2.5,19.05,899.0,511.61,381.85
2018,4,1,11,30,979.0,95.0,2.6,19.2,914.0,567.75,428.7
2018,4,1,11,45,979.5,95.5,2.75,19.4,920.5,620.82,472.08
2018,4,1,12,0,980.0,96.0,2.9,19.6,927.0,671.93,512.87
2018,4,1,12,15,979.5,96.0,3.05,19.6,925.5,719.79,550.78
2018,4,1,12,30,979.0,96.0,3.2,19.6,924.0,765.17,586.18
2018,4,1,12,45,976.5,96.0,3.3,19.55,914.0,806.42,617.28
2018,4,1,13,0,974.0,96.0,3.4,19.5,904.0,844.66,644.75
2018,4,1,13,15,970.5,95.0,3.55,19.35,886.0,877.97,669.35
2018,4,1,13,30,967.0,94.0,3.7,19.2,868.0,907.86,691.71
2018,4,1,13,45,960.5,93.5,3.85,19.05,842.0,932.17,710.38
2018,4,1,14,0,954.0,93.0,4.0,18.9,816.0,952.75,726.69
2018,4,1,14,15,944.5,92.0,4.05,18.55,782.5,966.31,738.34
2018,4,1,14,30,935.0,91.0,4.1,18.2,749.0,975.96,747.58
2018,4,1,14,45,923.5,89.0,4.2,17.85,709.0,978.71,752.58
2018,4,1,15,0,912.0,87.0,4.3,17.5,669.0,977.57,755.14
2018,4,1,15,15,896.0,85.0,4.3,17.5,623.5,968.36,750.69
2018,4,1,15,30,880.0,83.0,4.3,17.5,578.0,955.48,743.87
2018,4,1,15,45,857.5,80.5,4.3,16.5,527.5,942.85,740.11
2018,4,1,16,0,835.0,78.0,4.3,15.5,477.0,916.32,726.48
2018,4,1,16,15,803.5,75.0,4.2,14.85,423.5,877.57,702.13
2018,4,1,16,30,772.0,72.0,4.1,14.2,370.0,836.18,675.34
2018,4,1,16,45,726.0,67.5,3.95,13.55,315.0,777.38,634.28
2018,4,1,17,0,680.0,63.0,3.8,12.9,260.0,724.49,596.11
2018,4,1,17,15,609.5,57.0,3.5,12.05,206.0,641.71,532.21
2018,4,1,17,30,539.0,51.0,3.2,11.2,152.0,560.03,465.62
2018,4,1,17,45,419.0,41.5,2.9,10.4,105.0,436.11,360.66
2018,4,1,18,0,299.0,32.0,2.6,9.6,58.0,317.0,243.18
2018,4,1,18,15,164.5,19.0,2.5,9.1,31.5,136.26,0.0
2018,4,1,18,30,30.0,6.0,2.4,8.6,5.0,0.0,0.0
2018,4,1,18,45,15.0,3.0,2.35,8.15,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,2,5,45,1.5,4.0,2.85,6.75,4.0,0.0,0.0
2018,4,2,6,0,3.0,8.0,2.9,6.9,8.0,6.83,0.0
2018,4,2,6,15,5.5,24.5,2.95,7.2,25.0,19.87,9.53
2018,4,2,6,30,8.0,41.0,3.0,7.5,42.0,32.88,23.6
2018,4,2,6,45,16.0,61.0,3.05,7.8,64.5,47.65,37.57
2018,4,2,7,0,24.0,81.0,3.1,8.1,87.0,62.4,51.29
2018,4,2,7,15,31.0,98.0,3.15,8.5,107.5,75.02,62.79
2018,4,2,7,30,38.0,115.0,3.2,8.9,128.0,87.45,73.81
2018,4,2,7,45,41.5,132.0,3.25,9.3,148.0,99.62,84.38
2018,4,2,8,0,45.0,149.0,3.3,9.7,168.0,111.55,94.55
2018,4,2,8,15,62.5,183.0,3.3,10.1,213.0,133.39,113.28
2018,4,2,8,30,80.0,217.0,3.3,10.5,258.0,154.34,130.93
2018,4,2,8,45,114.5,245.0,3.25,10.95,310.0,163.46,138.11
2018,4,2,9,0,149.0,273.0,3.2,11.4,362.0,178.77,150.55
2018,4,2,9,15,187.5,293.0,3.2,11.9,413.0,189.72,159.14
2018,4,2,9,30,226.0,313.0,3.2,12.4,464.0,208.15,162.59
2018,4,2,9,45,311.5,309.0,3.15,12.85,529.0,224.9,166.9
2018,4,2,10,0,397.0,305.0,3.1,13.3,594.0,262.7,191.06
2018,4,2,10,15,342.5,338.0,3.15,13.75,594.5,301.65,224.67
2018,4,2,10,30,288.0,371.0,3.2,14.2,595.0,335.34,254.46
2018,4,2,10,45,352.0,361.5,3.25,14.65,643.5,376.38,286.41
2018,4,2,11,0,416.0,352.0,3.3,15.1,692.0,419.14,320.36
2018,4,2,11,15,585.5,278.5,3.45,15.4,766.0,475.43,364.73
2018,4,2,11,30,755.0,205.0,3.6,15.7,840.0,543.05,418.93
2018,4,2,11,45,863.5,148.5,3.7,16.0,880.0,603.88,468.33
2018,4,2,12,0,972.0,92.0,3.8,16.3,920.0,667.18,519.39
2018,4,2,12,15,971.0,92.5,3.85,16.4,918.5,714.6,557.1
2018,4,2,12,30,970.0,93.0,3.9,16.5,917.0,759.54,592.23
2018,4,2,12,45,967.0,93.0,4.0,16.6,906.5,799.89,622.71
2018,4,2,13,0,964.0,93.0,4.1,16.7,896.0,837.21,649.71
2018,4,2,13,15,960.0,92.5,4.15,16.65,878.0,870.08,673.68
2018,4,2,13,30,956.0,92.0,4.2,16.6,860.0,899.56,695.33
2018,4,2,13,45,950.0,91.0,4.2,16.55,834.0,923.3,712.79
2018,4,2,14,0,944.0,90.0,4.2,16.5,808.0,943.36,727.81
2018,4,2,14,15,934.5,89.0,4.2,16.35,775.0,956.51,738.46
2018,4,2,14,30,925.0,88.0,4.2,16.2,742.0,965.79,746.65
2018,4,2,14,45,912.0,87.5,4.15,16.0,702.5,968.54,750.35
2018,4,2,15,0,899.0,87.0,4.1,15.8,663.0,967.49,751.65
2018,4,2,15,15,883.0,84.5,4.1,15.8,617.5,957.47,746.58
2018,4,2,15,30,867.0,82.0,4.1,15.8,572.0,943.8,739.14
2018,4,2,15,45,843.5,80.0,3.95,15.2,522.0,930.76,733.07
2018,4,2,16,0,820.0,78.0,3.8,14.6,472.0,903.89,717.06
2018,4,2,16,15,788.0,75.5,3.65,14.1,419.5,865.35,692.16
2018,4,2,16,30,756.0,73.0,3.5,13.6,367.0,824.21,664.9
2018,4,2,16,45,710.0,68.5,3.3,13.05,312.5,765.53,623.49
2018,4,2,17,0,664.0,64.0,3.1,12.5,258.0,712.93,585.2
2018,4,2,17,15,519.5,62.0,2.85,11.7,195.0,571.76,476.01
2018,4,2,17,30,375.0,60.0,2.6,10.9,132.0,431.15,362.2
2018,4,2,17,45,253.0,46.0,2.3,10.05,88.0,307.13,256.04
2018,4,2,18,0,131.0,32.0,2.0,9.2,44.0,173.75,134.02
2018,4,2,18,15,74.5,18.0,2.05,8.8,24.0,69.84,0.0
2018,4,2,18,30,18.0,4.0,2.1,8.4,4.0,0.0,0.0
2018,4,2,18,45,9.0,2.0,2.15,8.05,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,5,45,48.5,8.0,1.1,5.3,9.5,0.0,0.0
2018,4,3,6,0,97.0,16.0,1.1,5.7,19.0,13.66,0.0
2018,4,3,6,15,238.0,30.5,1.2,6.35,57.0,23.75,13.39
2018,4,3,6,30,379.0,45.0,1.3,7.0,95.0,37.21,27.65
2018,4,3,6,45,476.5,53.5,1.45,7.65,145.5,43.22,33.67
2018,4,3,7,0,574.0,62.0,1.6,8.3,196.0,49.29,39.41
2018,4,3,7,15,637.5,67.5,1.55,8.95,251.5,52.71,42.5
2018,4,3,7,30,701.0,73.0,1.5,9.6,307.0,56.18,45.48
2018,4,3,7,45,746.0,75.5,1.4,10.2,362.5,62.46,50.86
2018,4,3,8,0,791.0,78.0,1.3,10.8,418.0,63.74,51.7
2018,4,3,8,15,821.5,80.5,1.25,11.55,471.5,64.91,52.38
2018,4,3,8,30,852.0,83.0,1.2,12.3,525.0,66.1,53.07
2018,4,3,8,45,875.5,84.0,1.15,13.05,574.5,74.89,60.39
2018,4,3,9,0,899.0,85.0,1.1,13.8,624.0,75.77,60.77
2018,4,3,9,15,914.0,86.5,1.1,14.45,668.0,76.75,61.27
2018,4,3,9,30,929.0,88.0,1.1,15.1,712.0,102.34,61.49
2018,4,3,9,45,940.0,89.5,1.05,15.75,750.0,162.23,89.59
2018,4,3,10,0,951.0,91.0,1.0,16.4,788.0,223.17,132.88
2018,4,3,10,15,958.0,92.5,1.0,16.95,818.5,284.06,182.95
2018,4,3,10,30,965.0,94.0,1.0,17.5,849.0,345.08,235.34
2018,4,3,10,45,970.0,95.0,1.0,18.0,872.0,404.97,286.9
2018,4,3,11,0,975.0,96.0,1.0,18.5,895.0,464.28,336.84
2018,4,3,11,15,978.0,97.0,1.05,18.75,910.5,521.89,384.58
2018,4,3,11,30,981.0,98.0,1.1,19.0,926.0,578.25,429.88
2018,4,3,11,45,982.0,98.0,1.1,19.25,932.5,631.21,470.93
2018,4,3,12,0,983.0,98.0,1.1,19.5,939.0,682.23,509.24
2018,4,3,12,15,978.5,100.5,1.1,19.6,936.0,729.69,544.15
2018,4,3,12,30,974.0,103.0,1.1,19.7,933.0,774.43,576.25
2018,4,3,12,45,966.5,105.0,1.1,19.8,921.0,813.65,603.26
2018,4,3,13,0,959.0,107.0,1.1,19.9,909.0,849.6,626.66
2018,4,3,13,15,954.5,106.5,1.15,19.85,890.5,882.19,648.91
2018,4,3,13,30,950.0,106.0,1.2,19.8,872.0,911.39,669.02
2018,4,3,13,45,943.5,104.5,1.25,19.75,845.5,934.35,685.21
2018,4,3,14,0,937.0,103.0,1.3,19.7,819.0,953.57,699.2
2018,4,3,14,15,927.5,101.5,1.35,19.55,785.0,966.3,709.49
2018,4,3,14,30,918.0,100.0,1.4,19.4,751.0,975.16,717.56
2018,4,3,14,45,904.5,98.0,1.5,19.2,710.5,975.85,721.49
2018,4,3,15,0,891.0,96.0,1.6,19.0,670.0,972.66,723.12
2018,4,3,15,15,874.0,93.5,1.6,19.0,624.0,972.62,725.05
2018,4,3,15,30,857.0,91.0,1.6,19.0,578.0,958.16,717.62
2018,4,3,15,45,832.5,88.0,1.75,18.35,527.0,932.33,706.54
2018,4,3,16,0,808.0,85.0,1.9,17.7,476.0,903.18,692.89
2018,4,3,16,15,773.0,82.0,1.85,17.0,422.0,861.09,667.7
2018,4,3,16,30,738.0,79.0,1.8,16.3,368.0,816.43,640.13
2018,4,3,16,45,672.0,75.0,1.75,15.6,309.0,747.59,594.09
2018,4,3,17,0,606.0,71.0,1.7,14.9,250.0,672.08,541.22
2018,4,3,17,15,491.5,65.5,1.6,13.85,191.5,552.83,452.4
2018,4,3,17,30,377.0,60.0,1.5,12.8,133.0,433.09,358.32
2018,4,3,17,45,288.0,44.5,1.45,11.75,90.0,332.5,274.42
2018,4,3,18,0,199.0,29.0,1.4,10.7,47.0,237.41,184.73
2018,4,3,18,15,110.5,17.0,1.35,10.2,26.0,95.48,0.0
2018,4,3,18,30,22.0,5.0,1.3,9.7,5.0,0.0,0.0
2018,4,3,18,45,11.0,2.5,1.3,9.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,4,4,5,45,10.5,7.0,0.9,7.25,7.5,0.0,0.0
2018,4,4,6,0,21.0,14.0,0.9,7.5,15.0,11.95,0.0
2018,4,4,6,15,54.0,31.5,1.0,8.0,38.0,24.78,14.7
