Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,9,30,921.0,94.0,2.1,16.8,752.0,145.83,80.55
2018,4,14,9,45,931.0,95.5,2.1,17.25,788.5,204.91,119.48
2018,4,14,10,0,941.0,97.0,2.1,17.7,825.0,264.89,167.55
2018,4,14,10,15,948.0,98.0,2.05,18.05,854.5,324.42,218.86
2018,4,14,10,30,955.0,99.0,2.0,18.4,884.0,384.04,270.91
2018,4,14,10,45,960.0,99.0,2.0,18.75,905.5,442.05,321.16
2018,4,14,11,0,965.0,99.0,2.0,19.1,927.0,499.44,369.62
2018,4,14,11,15,968.0,100.0,1.95,19.35,941.5,555.76,415.69
2018,4,14,11,30,971.0,101.0,1.9,19.6,956.0,610.83,459.21
2018,4,14,11,45,972.5,100.5,1.8,19.85,961.5,662.36,498.41
2018,4,14,12,0,974.0,100.0,1.7,20.1,967.0,711.99,534.84
2018,4,14,12,15,972.5,100.5,1.65,20.25,964.0,758.32,568.32
2018,4,14,12,30,971.0,101.0,1.6,20.4,961.0,802.14,598.81
2018,4,14,12,45,968.0,101.0,1.55,20.5,950.0,841.64,624.31
2018,4,14,13,0,965.0,101.0,1.5,20.6,939.0,878.12,647.57
2018,4,14,13,15,961.0,100.0,1.5,20.6,920.0,909.64,668.3
2018,4,14,13,30,957.0,99.0,1.5,20.6,901.0,937.74,686.85
2018,4,14,13,45,951.0,98.0,1.5,20.6,874.5,960.54,702.04
2018,4,14,14,0,945.0,97.0,1.5,20.6,848.0,979.66,715.01
2018,4,14,14,15,937.0,95.0,1.55,20.5,814.0,992.09,724.89
2018,4,14,14,30,929.0,93.0,1.6,20.4,780.0,1000.65,732.57
2018,4,14,14,45,918.0,90.5,1.7,20.25,739.5,1001.91,736.65
2018,4,14,15,0,907.0,88.0,1.8,20.1,699.0,999.31,738.45
2018,4,14,15,15,892.0,86.0,1.8,20.1,653.5,989.64,734.06
2018,4,14,15,30,877.0,84.0,1.8,20.1,608.0,976.37,727.54
2018,4,14,15,45,857.5,81.0,1.9,19.55,558.0,954.01,717.89
2018,4,14,16,0,838.0,78.0,2.0,19.0,508.0,939.35,713.36
2018,4,14,16,15,811.0,74.5,1.95,18.4,455.0,902.76,692.09
2018,4,14,16,30,784.0,71.0,1.9,17.8,402.0,863.55,668.79
2018,4,14,16,45,745.5,67.0,1.85,17.2,347.5,810.69,635.13
2018,4,14,17,0,707.0,63.0,1.8,16.6,293.0,756.31,599.17
2018,4,14,17,15,640.0,58.5,1.7,15.55,238.0,681.92,547.09
2018,4,14,17,30,573.0,54.0,1.6,14.5,183.0,602.96,488.53
2018,4,14,17,45,429.0,47.5,1.5,13.45,129.5,459.57,376.04
2018,4,14,18,0,285.0,41.0,1.4,12.4,76.0,322.75,262.16
2018,4,14,18,15,176.0,26.0,1.4,11.95,44.5,205.59,136.68
2018,4,14,18,30,67.0,11.0,1.4,11.5,13.0,56.94,0.0
2018,4,14,18,45,33.5,5.5,1.4,11.0,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,4,15,5,15,8.5,2.0,0.8,6.7,2.0,0.0,0.0
2018,4,15,5,30,17.0,4.0,0.8,6.9,4.0,0.0,0.0
2018,4,15,5,45,97.0,17.5,0.8,7.15,25.0,14.94,0.0
2018,4,15,6,0,177.0,31.0,0.8,7.4,46.0,23.96,14.11
2018,4,15,6,15,265.0,45.5,1.0,7.75,86.0,34.86,25.57
2018,4,15,6,30,353.0,60.0,1.2,8.1,126.0,45.55,35.77
2018,4,15,6,45,433.5,70.5,1.4,8.5,178.0,53.12,42.88
2018,4,15,7,0,514.0,81.0,1.6,8.9,230.0,62.28,51.18
2018,4,15,7,15,567.5,88.5,1.7,9.5,283.5,66.56,54.83
2018,4,15,7,30,621.0,96.0,1.8,10.1,337.0,70.75,58.28
2018,4,15,7,45,686.5,96.5,1.9,10.7,398.0,69.96,57.22
2018,4,15,8,0,752.0,97.0,2.0,11.3,459.0,69.49,56.45
2018,4,15,8,15,736.0,112.5,2.05,12.0,498.0,77.85,63.44
2018,4,15,8,30,720.0,128.0,2.1,12.7,537.0,85.61,69.8
2018,4,15,8,45,623.5,173.0,2.1,13.4,548.0,110.75,91.09
2018,4,15,9,0,527.0,218.0,2.1,14.1,559.0,133.65,110.09
2018,4,15,9,15,545.5,228.5,2.25,14.6,601.5,145.43,108.6
2018,4,15,9,30,564.0,239.0,2.4,15.1,644.0,191.57,130.04
2018,4,15,9,45,741.0,174.0,2.5,15.65,733.5,214.28,135.8
2018,4,15,10,0,918.0,109.0,2.6,16.2,823.0,271.22,174.92
2018,4,15,10,15,925.5,111.0,2.8,16.45,853.0,330.37,226.61
2018,4,15,10,30,933.0,113.0,3.0,16.7,883.0,389.72,279.3
2018,4,15,10,45,938.5,113.5,3.2,17.0,905.0,447.24,330.13
2018,4,15,11,0,944.0,114.0,3.4,17.3,927.0,504.24,379.5
2018,4,15,11,15,948.0,114.5,3.5,17.4,941.5,559.78,426.6
2018,4,15,11,30,952.0,115.0,3.6,17.5,956.0,614.2,471.58
2018,4,15,11,45,954.0,114.5,3.7,17.6,962.0,665.33,512.99
2018,4,15,12,0,956.0,114.0,3.8,17.7,968.0,714.67,552.08
2018,4,15,12,15,957.0,113.0,3.95,17.6,966.0,760.91,588.72
2018,4,15,12,30,958.0,112.0,4.1,17.5,964.0,804.81,622.99
2018,4,15,12,45,957.5,111.0,4.25,17.45,954.0,845.03,652.34
2018,4,15,13,0,957.0,110.0,4.4,17.4,944.0,882.4,679.91
2018,4,15,13,15,953.5,108.5,4.5,17.15,925.0,913.77,703.66
2018,4,15,13,30,950.0,107.0,4.6,16.9,906.0,941.74,725.22
2018,4,15,13,45,944.5,105.5,4.75,16.65,879.5,964.44,743.67
2018,4,15,14,0,939.0,104.0,4.9,16.4,853.0,983.46,759.79
2018,4,15,14,15,929.5,102.5,4.95,16.0,818.5,995.02,770.56
2018,4,15,14,30,920.0,101.0,5.0,15.6,784.0,1002.72,778.89
2018,4,15,14,45,907.5,99.0,5.05,15.25,743.0,1003.14,782.18
2018,4,15,15,0,895.0,97.0,5.1,14.9,702.0,999.73,783.01
2018,4,15,15,15,879.0,95.0,5.1,14.9,656.5,989.19,777.5
2018,4,15,15,30,863.0,93.0,5.1,14.9,611.0,986.46,777.82
2018,4,15,15,45,839.0,90.5,5.05,13.95,559.5,960.43,763.86
2018,4,15,16,0,815.0,88.0,5.0,13.0,508.0,931.15,747.54
2018,4,15,16,15,780.0,85.0,4.9,12.45,453.0,887.66,718.95
2018,4,15,16,30,745.0,82.0,4.8,11.9,398.0,841.72,688.07
2018,4,15,16,45,699.0,78.0,4.7,11.4,343.0,789.09,651.17
2018,4,15,17,0,653.0,74.0,4.6,10.9,288.0,729.52,607.68
2018,4,15,17,15,499.5,74.5,4.4,10.4,221.0,579.82,490.12
2018,4,15,17,30,346.0,75.0,4.2,9.9,154.0,432.05,369.06
2018,4,15,17,45,243.0,59.5,4.0,9.4,108.0,319.45,271.77
2018,4,15,18,0,140.0,44.0,3.8,8.9,62.0,195.26,162.07
2018,4,15,18,15,81.0,27.0,3.75,8.6,36.5,121.15,83.3
2018,4,15,18,30,22.0,10.0,3.7,8.3,11.0,24.17,0.0
2018,4,15,18,45,11.0,5.0,3.6,8.05,5.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,7.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,16,5,15,10.0,2.5,1.1,4.25,2.5,0.0,0.0
2018,4,16,5,30,20.0,5.0,1.2,4.6,5.0,0.0,0.0
2018,4,16,5,45,128.5,20.5,1.35,5.0,31.0,17.5,0.0
2018,4,16,6,0,237.0,36.0,1.5,5.4,57.0,27.9,17.92
2018,4,16,6,15,347.0,47.5,1.65,5.6,102.0,38.96,29.54
2018,4,16,6,30,457.0,59.0,1.8,5.8,147.0,47.53,37.93
2018,4,16,6,45,525.0,68.0,2.0,6.0,199.0,53.6,43.75
2018,4,16,7,0,593.0,77.0,2.2,6.2,251.0,59.56,49.23
2018,4,16,7,15,531.0,95.5,2.35,6.35,274.5,71.49,59.99
2018,4,16,7,30,469.0,114.0,2.5,6.5,298.0,80.68,68.08
2018,4,16,7,45,280.0,99.5,2.65,6.65,213.5,67.68,56.04
2018,4,16,8,0,91.0,85.0,2.8,6.8,129.0,66.15,54.43
2018,4,16,8,15,45.5,70.5,2.95,6.95,92.5,54.87,44.05
2018,4,16,8,30,0.0,56.0,3.1,7.1,56.0,46.44,36.3
2018,4,16,8,45,1.0,72.0,3.25,7.3,72.5,59.84,48.12
2018,4,16,9,0,2.0,88.0,3.4,7.5,89.0,73.28,59.87
2018,4,16,9,15,3.0,104.5,3.55,7.65,106.5,86.67,68.22
2018,4,16,9,30,4.0,121.0,3.7,7.8,124.0,99.94,79.06
2018,4,16,9,45,2.0,101.0,3.85,7.9,102.5,84.27,65.76
2018,4,16,10,0,0.0,81.0,4.0,8.0,81.0,67.56,51.66
2018,4,16,10,15,20.5,137.0,4.1,8.05,154.0,114.81,90.42
2018,4,16,10,30,41.0,193.0,4.2,8.1,227.0,165.83,132.14
2018,4,16,10,45,130.0,297.0,4.3,8.1,408.5,275.36,220.01
2018,4,16,11,0,219.0,401.0,4.4,8.1,590.0,399.58,318.7
2018,4,16,11,15,144.0,355.5,4.45,8.15,480.5,349.65,280.51
2018,4,16,11,30,69.0,310.0,4.5,8.2,371.0,288.67,232.44
2018,4,16,11,45,201.0,345.0,4.55,8.25,524.5,402.86,325.22
2018,4,16,12,0,333.0,380.0,4.6,8.3,678.0,533.88,429.49
2018,4,16,12,15,218.0,342.5,4.6,8.3,537.5,448.09,362.0
2018,4,16,12,30,103.0,305.0,4.6,8.3,397.0,343.77,278.38
2018,4,16,12,45,113.5,355.5,4.65,8.35,455.5,405.92,328.31
2018,4,16,13,0,124.0,406.0,4.7,8.4,514.0,470.9,379.46
2018,4,16,13,15,214.5,395.5,4.7,8.3,578.0,549.38,443.48
2018,4,16,13,30,305.0,385.0,4.7,8.2,642.0,646.45,520.82
2018,4,16,13,45,386.0,340.0,4.75,8.15,655.0,692.04,558.97
2018,4,16,14,0,467.0,295.0,4.8,8.1,668.0,755.11,610.21
2018,4,16,14,15,426.5,300.5,4.8,7.95,630.5,739.2,598.36
2018,4,16,14,30,386.0,306.0,4.8,7.8,593.0,702.24,571.21
2018,4,16,14,45,348.5,289.0,4.8,7.7,538.0,659.01,539.15
2018,4,16,15,0,311.0,272.0,4.8,7.6,483.0,612.9,504.47
2018,4,16,15,15,331.5,260.0,4.8,7.6,471.5,627.32,518.05
2018,4,16,15,30,352.0,248.0,4.8,7.6,460.0,640.25,530.36
2018,4,16,15,45,378.5,218.5,4.75,7.2,429.5,636.02,530.62
2018,4,16,16,0,405.0,189.0,4.7,6.8,399.0,651.0,545.71
2018,4,16,16,15,433.0,163.0,4.6,6.55,366.5,647.01,545.79
2018,4,16,16,30,461.0,137.0,4.5,6.3,334.0,639.28,542.98
2018,4,16,16,45,450.5,119.0,4.4,6.05,290.0,602.1,514.87
2018,4,16,17,0,440.0,101.0,4.3,5.8,246.0,563.01,484.56
2018,4,16,17,15,398.0,86.5,3.95,5.45,200.0,499.28,432.05
2018,4,16,17,30,356.0,72.0,3.6,5.1,154.0,436.27,378.61
2018,4,16,17,45,353.5,56.0,3.3,4.75,119.5,404.81,349.3
2018,4,16,18,0,351.0,40.0,3.0,4.4,85.0,375.14,317.55
2018,4,16,18,15,212.5,26.5,2.8,4.25,50.0,236.32,174.5
2018,4,16,18,30,74.0,13.0,2.6,4.1,15.0,63.78,0.0
2018,4,16,18,45,37.0,6.5,2.4,3.9,7.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,3.65,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,3.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.7,3.25,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.6,3.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,2.7,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,2.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,4,17,5,15,19.0,3.0,1.4,2.8,3.0,0.0,0.0
2018,4,17,5,30,38.0,6.0,1.5,3.2,6.0,5.12,0.0
2018,4,17,5,45,176.0,20.0,1.6,3.55,35.0,16.89,0.0
2018,4,17,6,0,314.0,34.0,1.7,3.9,64.0,28.43,18.84
2018,4,17,6,15,426.0,43.5,1.7,4.35,111.5,35.58,26.7
2018,4,17,6,30,538.0,53.0,1.7,4.8,159.0,42.73,33.73
2018,4,17,6,45,606.5,59.5,1.7,5.2,213.0,47.13,37.96
2018,4,17,7,0,675.0,66.0,1.7,5.6,267.0,51.54,42.0
2018,4,17,7,15,720.5,71.5,1.7,6.1,323.5,59.89,49.47
2018,4,17,7,30,766.0,77.0,1.7,6.6,380.0,63.53,52.5
2018,4,17,7,45,798.0,80.5,1.7,7.15,435.0,65.39,53.87
2018,4,17,8,0,830.0,84.0,1.7,7.7,490.0,67.23,55.19
2018,4,17,8,15,853.0,86.5,1.75,8.25,542.0,68.19,55.72
2018,4,17,8,30,876.0,89.0,1.8,8.8,594.0,69.13,56.23
2018,4,17,8,45,893.0,91.5,1.8,9.3,642.0,79.62,65.19
2018,4,17,9,0,910.0,94.0,1.8,9.8,690.0,81.09,66.14
2018,4,17,9,15,923.5,95.5,1.8,10.25,733.0,100.35,64.52
2018,4,17,9,30,937.0,97.0,1.8,10.7,776.0,159.34,90.43
2018,4,17,9,45,947.5,97.5,1.8,11.15,812.5,218.73,132.34
2018,4,17,10,0,958.0,98.0,1.8,11.6,849.0,279.02,182.5
2018,4,17,10,15,963.5,99.5,1.8,11.9,878.0,339.29,235.86
2018,4,17,10,30,969.0,101.0,1.8,12.2,907.0,399.49,289.55
2018,4,17,10,45,972.5,103.0,1.8,12.55,929.0,458.95,341.73
2018,4,17,11,0,976.0,105.0,1.8,12.9,951.0,517.68,391.85
2018,4,17,11,15,977.5,105.5,1.8,13.1,964.0,573.33,438.29
2018,4,17,11,30,979.0,106.0,1.8,13.3,977.0,627.56,482.12
2018,4,17,11,45,978.5,107.5,1.8,13.55,982.5,679.74,522.92
2018,4,17,12,0,978.0,109.0,1.8,13.8,988.0,729.92,561.03
2018,4,17,12,15,967.0,114.0,1.85,13.9,981.0,773.6,594.11
2018,4,17,12,30,956.0,119.0,1.9,14.0,974.0,814.15,624.17
2018,4,17,12,45,906.5,141.5,1.95,14.15,944.5,836.75,639.76
2018,4,17,13,0,857.0,164.0,2.0,14.3,915.0,863.91,658.72
2018,4,17,13,15,616.0,268.0,2.05,14.3,802.0,797.21,609.72
2018,4,17,13,30,375.0,372.0,2.1,14.3,689.0,695.83,534.52
2018,4,17,13,45,576.0,275.5,2.15,14.35,745.5,816.56,627.08
2018,4,17,14,0,777.0,179.0,2.2,14.4,802.0,932.49,710.4
2018,4,17,14,15,853.0,141.5,2.2,14.3,800.0,979.21,742.17
2018,4,17,14,30,929.0,104.0,2.2,14.2,798.0,1018.01,769.29
2018,4,17,14,45,915.5,103.0,2.25,14.1,757.0,1018.59,771.67
2018,4,17,15,0,902.0,102.0,2.3,14.0,716.0,1015.36,772.13
2018,4,17,15,15,886.0,100.0,2.3,14.0,670.0,1004.8,767.0
2018,4,17,15,30,870.0,98.0,2.3,14.0,624.0,1002.25,767.55
2018,4,17,15,45,845.5,95.5,2.45,13.5,572.0,975.56,754.72
2018,4,17,16,0,821.0,93.0,2.6,13.0,520.0,945.58,739.51
2018,4,17,16,15,787.0,90.0,2.65,12.55,465.0,902.76,713.73
2018,4,17,16,30,753.0,87.0,2.7,12.1,410.0,864.08,690.4
2018,4,17,16,45,710.0,82.5,2.75,11.65,355.0,807.22,652.84
2018,4,17,17,0,667.0,78.0,2.8,11.2,300.0,749.16,613.0
2018,4,17,17,15,606.0,71.0,2.55,10.35,245.5,671.1,555.03
2018,4,17,17,30,545.0,64.0,2.3,9.5,191.0,593.68,494.78
2018,4,17,17,45,450.5,54.5,2.1,8.7,141.5,486.8,407.6
2018,4,17,18,0,356.0,45.0,1.9,7.9,92.0,383.57,318.59
2018,4,17,18,15,222.5,30.0,1.8,7.4,55.0,252.29,187.64
2018,4,17,18,30,89.0,15.0,1.7,6.9,18.0,76.25,0.0
2018,4,17,18,45,44.5,7.5,1.55,6.4,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.25,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.7,3.85,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.6,3.95,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.55,4.25,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.5,4.5,2.0,1.71,0.0
2018,4,18,5,45,0.0,9.5,0.45,4.8,9.5,7.82,0.0
2018,4,18,6,0,0.0,17.0,0.4,5.1,17.0,14.0,6.56
2018,4,18,6,15,0.0,26.5,0.4,5.5,26.5,21.86,14.29
2018,4,18,6,30,0.0,36.0,0.4,5.9,36.0,29.73,21.8
2018,4,18,6,45,0.0,54.0,0.45,6.3,54.0,44.67,35.64
2018,4,18,7,0,0.0,72.0,0.5,6.7,72.0,58.84,48.53
2018,4,18,7,15,25.0,113.5,0.6,7.15,123.5,87.04,73.81
2018,4,18,7,30,50.0,155.0,0.7,7.6,175.0,114.28,97.65
2018,4,18,7,45,49.5,173.5,0.75,8.1,195.5,126.87,108.12
2018,4,18,8,0,49.0,192.0,0.8,8.6,216.0,139.17,118.22
2018,4,18,8,15,42.0,197.0,0.85,8.85,219.0,143.36,121.29
2018,4,18,8,30,35.0,202.0,0.9,9.1,222.0,147.22,124.1
2018,4,18,8,45,58.5,245.0,0.9,9.4,282.0,173.08,145.66
2018,4,18,9,0,82.0,288.0,0.9,9.7,342.0,197.44,165.55
2018,4,18,9,15,105.0,319.0,0.85,10.0,392.5,219.4,173.29
2018,4,18,9,30,128.0,350.0,0.8,10.3,443.0,238.56,184.45
2018,4,18,9,45,111.5,355.5,0.8,10.6,439.5,266.48,205.8
2018,4,18,10,0,95.0,361.0,0.8,10.9,436.0,279.25,216.05
2018,4,18,10,15,213.0,361.0,0.9,11.25,536.5,314.26,239.52
2018,4,18,10,30,331.0,361.0,1.0,11.6,637.0,364.06,276.03
2018,4,18,10,45,536.5,296.0,1.15,11.95,756.5,421.97,319.13
2018,4,18,11,0,742.0,231.0,1.3,12.3,876.0,502.87,381.45
2018,4,18,11,15,749.0,228.5,1.55,12.55,888.5,551.58,422.09
2018,4,18,11,30,756.0,226.0,1.8,12.8,901.0,599.9,461.8
2018,4,18,11,45,616.0,301.5,2.0,13.05,853.5,618.96,477.57
2018,4,18,12,0,476.0,377.0,2.2,13.3,806.0,627.91,484.49
2018,4,18,12,15,405.5,402.0,2.4,13.35,766.5,628.79,486.26
2018,4,18,12,30,335.0,427.0,2.6,13.4,727.0,625.36,484.24
2018,4,18,12,45,255.5,431.5,2.75,13.45,659.0,591.6,459.41
2018,4,18,13,0,176.0,436.0,2.9,13.5,591.0,540.99,421.57
2018,4,18,13,15,131.5,414.0,3.0,13.45,528.5,497.49,389.32
2018,4,18,13,30,87.0,392.0,3.1,13.4,466.0,435.02,342.06
2018,4,18,13,45,162.5,389.0,3.25,13.35,521.5,524.65,413.34
2018,4,18,14,0,238.0,386.0,3.4,13.3,577.0,603.04,474.87
2018,4,18,14,15,212.5,369.5,3.45,13.15,535.0,574.18,453.67
2018,4,18,14,30,187.0,353.0,3.5,13.0,493.0,542.98,431.07
2018,4,18,14,45,163.5,338.5,3.55,12.85,456.5,513.99,409.92
2018,4,18,15,0,140.0,324.0,3.6,12.7,420.0,483.57,387.4
2018,4,18,15,15,134.0,299.5,3.6,12.7,386.5,457.57,368.54
2018,4,18,15,30,128.0,275.0,3.6,12.7,353.0,430.22,348.45
2018,4,18,15,45,96.0,246.5,3.7,12.05,302.0,349.98,286.27
2018,4,18,16,0,64.0,218.0,3.8,11.4,251.0,290.08,238.76
2018,4,18,16,15,180.0,182.5,3.75,10.95,263.0,384.01,321.18
2018,4,18,16,30,296.0,147.0,3.7,10.5,275.0,472.75,397.89
2018,4,18,16,45,372.5,123.5,3.65,10.05,263.0,535.89,451.84
2018,4,18,17,0,449.0,100.0,3.6,9.6,251.0,570.54,482.2
2018,4,18,17,15,416.5,85.5,3.3,8.85,206.0,514.74,438.0
2018,4,18,17,30,384.0,71.0,3.0,8.1,161.0,459.02,392.38
2018,4,18,17,45,313.0,58.0,2.65,7.35,119.0,374.52,320.1
2018,4,18,18,0,242.0,45.0,2.3,6.6,77.0,294.55,247.92
2018,4,18,18,15,153.0,30.0,2.15,6.05,47.0,201.12,152.82
2018,4,18,18,30,64.0,15.0,2.0,5.5,17.0,58.5,0.0
2018,4,18,18,45,32.0,7.5,1.8,4.95,8.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.8,2.65,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,2.75,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,2.6,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,2.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,4,19,5,15,43.5,4.5,2.15,2.7,5.0,0.0,0.0
2018,4,19,5,30,87.0,9.0,2.2,2.9,10.0,7.68,0.0
2018,4,19,5,45,249.5,21.0,2.2,3.05,42.5,17.66,0.0
2018,4,19,6,0,412.0,33.0,2.2,3.2,75.0,27.51,18.56
2018,4,19,6,15,513.5,40.0,2.3,3.65,124.0,32.72,24.28
2018,4,19,6,30,615.0,47.0,2.4,4.1,173.0,41.41,32.66
2018,4,19,6,45,674.5,52.5,2.45,4.5,227.5,45.62,36.68
2018,4,19,7,0,734.0,58.0,2.5,4.9,282.0,49.83,40.52
2018,4,19,7,15,771.5,62.0,2.65,5.6,337.0,52.59,42.85
2018,4,19,7,30,809.0,66.0,2.8,6.3,392.0,55.33,45.07
2018,4,19,7,45,835.5,69.5,2.95,7.0,446.5,57.51,46.75
2018,4,19,8,0,862.0,73.0,3.1,7.7,501.0,67.39,55.3
2018,4,19,8,15,880.5,76.0,3.3,8.35,552.0,69.76,57.06
2018,4,19,8,30,899.0,79.0,3.5,9.0,603.0,71.99,58.69
2018,4,19,8,45,891.5,88.5,3.65,9.7,643.0,77.68,63.35
2018,4,19,9,0,884.0,98.0,3.8,10.4,683.0,82.9,67.57
2018,4,19,9,15,831.5,125.0,3.95,10.75,702.5,110.71,70.97
2018,4,19,9,30,779.0,152.0,4.1,11.1,722.0,175.25,108.64
2018,4,19,9,45,806.0,148.5,4.2,11.5,762.5,226.69,145.5
2018,4,19,10,0,833.0,145.0,4.3,11.9,803.0,281.22,190.97
2018,4,19,10,15,708.5,207.0,4.4,12.15,780.5,334.48,243.06
2018,4,19,10,30,584.0,269.0,4.5,12.4,758.0,381.42,288.34
2018,4,19,10,45,459.0,318.0,4.55,12.6,708.5,407.93,315.17
2018,4,19,11,0,334.0,367.0,4.6,12.8,659.0,424.27,331.66
2018,4,19,11,15,322.5,355.5,4.65,12.95,640.5,436.67,343.3
2018,4,19,11,30,311.0,344.0,4.7,13.1,622.0,446.77,352.75
2018,4,19,11,45,224.0,342.0,4.7,13.25,543.0,416.37,329.74
2018,4,19,12,0,137.0,340.0,4.7,13.4,464.0,375.54,297.61
2018,4,19,12,15,78.5,325.0,4.75,13.45,396.0,329.45,261.17
2018,4,19,12,30,20.0,310.0,4.8,13.5,328.0,275.05,217.31
2018,4,19,12,45,18.5,293.0,4.85,13.55,309.5,261.84,207.09
2018,4,19,13,0,17.0,276.0,4.9,13.6,291.0,248.08,196.34
2018,4,19,13,15,19.0,279.0,4.95,13.6,295.5,254.33,201.61
2018,4,19,13,30,21.0,282.0,5.0,13.6,300.0,260.79,207.06
2018,4,19,13,45,177.0,266.5,5.0,13.6,410.0,431.88,347.53
2018,4,19,14,0,333.0,251.0,5.0,13.6,520.0,589.56,473.5
2018,4,19,14,15,634.5,173.5,5.0,13.5,660.0,815.8,650.43
2018,4,19,14,30,936.0,96.0,5.0,13.4,800.0,1019.09,797.9
2018,4,19,14,45,925.5,94.0,4.95,13.3,759.5,1021.13,799.42
2018,4,19,15,0,915.0,92.0,4.9,13.2,719.0,1019.35,799.82
2018,4,19,15,15,900.0,90.5,4.9,13.2,673.5,1009.98,795.18
2018,4,19,15,30,885.0,89.0,4.9,13.2,628.0,997.03,788.2
2018,4,19,15,45,864.5,86.0,4.7,12.8,577.0,984.65,781.29
2018,4,19,16,0,844.0,83.0,4.5,12.4,526.0,957.64,763.86
2018,4,19,16,15,814.5,80.0,4.3,12.1,472.0,918.83,737.56
2018,4,19,16,30,785.0,77.0,4.1,11.8,418.0,877.44,709.41
2018,4,19,16,45,745.5,73.0,3.9,11.5,363.0,823.14,671.35
2018,4,19,17,0,706.0,69.0,3.7,11.2,308.0,767.28,631.1
2018,4,19,17,15,647.5,64.0,3.3,10.45,253.5,699.84,580.44
2018,4,19,17,30,589.0,59.0,2.9,9.7,199.0,626.47,522.7
2018,4,19,17,45,497.5,51.0,2.45,9.0,148.5,522.91,437.45
2018,4,19,18,0,406.0,43.0,2.0,8.3,98.0,423.09,350.93
2018,4,19,18,15,266.5,30.0,1.85,7.75,60.0,287.36,221.13
2018,4,19,18,30,127.0,17.0,1.7,7.2,22.0,105.3,0.0
2018,4,19,18,45,63.5,8.5,1.6,6.7,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,5.55,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,20,5,15,29.0,4.5,1.3,5.35,5.0,0.0,0.0
2018,4,20,5,30,58.0,9.0,1.4,5.7,10.0,7.68,0.0
2018,4,20,5,45,189.5,24.0,1.45,6.1,41.5,18.74,2.37
2018,4,20,6,0,321.0,39.0,1.5,6.5,73.0,32.56,22.87
2018,4,20,6,15,425.5,48.0,1.55,7.0,120.5,39.09,29.74
2018,4,20,6,30,530.0,57.0,1.6,7.5,168.0,45.66,36.1
2018,4,20,6,45,598.0,63.0,1.65,8.05,221.5,49.54,39.75
2018,4,20,7,0,666.0,69.0,1.7,8.6,275.0,53.46,43.23
2018,4,20,7,15,711.5,73.5,1.8,9.3,330.5,56.04,45.34
2018,4,20,7,30,757.0,78.0,1.9,10.0,386.0,63.9,52.1
2018,4,20,7,45,790.5,80.5,1.95,10.7,440.5,64.99,52.72
2018,4,20,8,0,824.0,83.0,2.0,11.4,495.0,66.13,53.37
2018,4,20,8,15,847.0,85.0,2.15,12.2,546.5,66.77,53.56
2018,4,20,8,30,870.0,87.0,2.3,13.0,598.0,76.6,61.78
2018,4,20,8,45,887.5,88.5,2.45,13.8,645.0,77.58,62.22
2018,4,20,9,0,905.0,90.0,2.6,14.6,692.0,78.45,62.6
2018,4,20,9,15,919.5,90.5,2.75,15.2,734.5,107.01,63.3
2018,4,20,9,30,934.0,91.0,2.9,15.8,777.0,165.03,91.66
2018,4,20,9,45,946.0,90.5,3.05,16.4,813.5,223.57,134.06
2018,4,20,10,0,958.0,90.0,3.2,17.0,850.0,283.14,183.81
2018,4,20,10,15,964.0,91.0,3.25,17.35,878.5,342.85,236.52
2018,4,20,10,30,970.0,92.0,3.3,17.7,907.0,402.51,289.46
2018,4,20,10,45,973.5,93.5,3.35,18.1,928.5,461.26,340.82
2018,4,20,11,0,977.0,95.0,3.4,18.5,950.0,519.25,390.23
2018,4,20,11,15,979.0,95.0,3.45,18.7,963.0,574.35,436.33
2018,4,20,11,30,981.0,95.0,3.5,18.9,976.0,628.03,480.02
2018,4,20,11,45,981.5,95.5,3.55,19.15,981.0,679.59,520.79
2018,4,20,12,0,982.0,96.0,3.6,19.4,986.0,729.18,559.05
2018,4,20,12,15,981.0,95.5,3.65,19.5,982.5,774.7,593.83
2018,4,20,12,30,980.0,95.0,3.7,19.6,979.0,817.68,624.9
2018,4,20,12,45,978.0,94.0,3.75,19.7,967.5,856.67,652.12
2018,4,20,13,0,976.0,93.0,3.8,19.8,956.0,892.65,677.17
2018,4,20,13,15,972.0,93.0,3.85,19.8,937.0,924.72,699.79
2018,4,20,13,30,968.0,93.0,3.9,19.8,918.0,953.41,720.16
2018,4,20,13,45,961.5,92.0,3.9,19.75,891.0,975.32,735.83
2018,4,20,14,0,955.0,91.0,3.9,19.7,864.0,993.49,749.14
2018,4,20,14,15,947.0,90.0,3.9,19.55,830.5,1006.48,759.4
2018,4,20,14,30,939.0,89.0,3.9,19.4,797.0,1015.65,767.3
2018,4,20,14,45,928.0,87.5,3.9,19.25,757.0,1017.53,770.47
2018,4,20,15,0,917.0,86.0,3.9,19.1,717.0,1015.59,771.32
2018,4,20,15,15,903.0,84.0,3.9,19.1,671.5,1006.36,766.96
2018,4,20,15,30,889.0,82.0,3.9,19.1,626.0,993.51,760.35
2018,4,20,15,45,869.5,79.5,3.75,18.5,576.0,971.16,748.03
2018,4,20,16,0,850.0,77.0,3.6,17.9,526.0,945.64,733.54
2018,4,20,16,15,824.0,74.0,3.45,17.35,473.0,921.06,719.51
2018,4,20,16,30,798.0,71.0,3.3,16.8,420.0,882.85,695.53
2018,4,20,16,45,758.0,67.0,3.1,16.3,364.0,827.86,658.47
2018,4,20,17,0,718.0,63.0,2.9,15.8,308.0,771.46,619.38
2018,4,20,17,15,665.0,58.0,2.55,14.75,254.0,701.18,568.63
2018,4,20,17,30,612.0,53.0,2.2,13.7,200.0,638.4,521.07
2018,4,20,17,45,526.5,46.5,1.85,12.7,150.5,541.52,443.83
2018,4,20,18,0,441.0,40.0,1.5,11.7,101.0,448.35,365.13
2018,4,20,18,15,303.0,29.0,1.45,11.05,62.5,315.45,242.07
2018,4,20,18,30,165.0,18.0,1.4,10.4,24.0,133.48,0.0
2018,4,20,18,45,82.5,9.0,1.3,9.75,12.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,4,21,5,15,39.5,5.0,0.8,5.05,5.5,0.0,0.0
2018,4,21,5,30,79.0,10.0,0.8,5.7,11.0,8.54,0.0
2018,4,21,5,45,222.0,22.5,0.8,6.3,43.5,18.76,4.65
2018,4,21,6,0,365.0,35.0,0.8,6.9,76.0,28.91,19.82
2018,4,21,6,15,461.5,44.0,0.85,7.6,124.0,35.68,26.68
2018,4,21,6,30,558.0,53.0,0.9,8.3,172.0,42.41,33.09
2018,4,21,6,45,620.0,58.5,0.9,9.0,225.0,46.06,36.47
2018,4,21,7,0,682.0,64.0,0.9,9.7,278.0,54.16,43.7
2018,4,21,7,15,723.0,68.5,0.95,10.6,332.5,57.1,46.06
2018,4,21,7,30,764.0,73.0,1.0,11.5,387.0,60.01,48.31
2018,4,21,7,45,793.5,76.0,1.0,12.35,440.5,61.6,49.36
2018,4,21,8,0,823.0,79.0,1.0,13.2,494.0,63.17,50.37
2018,4,21,8,15,844.0,82.0,1.1,14.15,545.0,64.57,51.21
2018,4,21,8,30,865.0,85.0,1.2,15.1,596.0,75.23,60.05
2018,4,21,8,45,881.0,87.0,1.25,16.05,642.5,76.5,60.7
2018,4,21,9,0,897.0,89.0,1.3,17.0,689.0,77.65,61.27
2018,4,21,9,15,910.5,89.5,1.4,17.75,730.5,109.09,62.87
2018,4,21,9,30,924.0,90.0,1.5,18.5,772.0,166.42,91.45
2018,4,21,9,45,934.5,90.5,1.55,19.2,808.0,224.69,133.45
2018,4,21,10,0,945.0,91.0,1.6,19.9,844.0,283.87,182.0
2018,4,21,10,15,951.0,92.0,1.6,20.35,872.0,342.77,232.69
2018,4,21,10,30,957.0,93.0,1.6,20.8,900.0,401.63,283.31
2018,4,21,10,45,961.0,93.5,1.6,21.25,921.0,459.06,331.84
2018,4,21,11,0,965.0,94.0,1.6,21.7,942.0,515.76,378.32
2018,4,21,11,15,967.5,95.0,1.55,21.95,955.5,571.13,422.29
2018,4,21,11,30,970.0,96.0,1.5,22.2,969.0,625.2,463.71
2018,4,21,11,45,971.0,96.0,1.5,22.5,974.0,676.04,501.69
2018,4,21,12,0,972.0,96.0,1.5,22.8,979.0,724.97,537.18
2018,4,21,12,15,971.0,96.0,1.45,23.0,976.0,770.39,569.01
2018,4,21,12,30,970.0,96.0,1.4,23.2,973.0,813.31,597.06
2018,4,21,12,45,968.0,95.0,1.35,23.35,961.5,851.85,621.19
2018,4,21,13,0,966.0,94.0,1.3,23.5,950.0,887.4,643.14
2018,4,21,13,15,961.0,94.5,1.25,23.5,931.0,918.72,662.56
2018,4,21,13,30,956.0,95.0,1.2,23.5,912.0,946.66,679.76
2018,4,21,13,45,949.0,94.5,1.15,23.5,885.0,968.28,692.95
2018,4,21,14,0,942.0,94.0,1.1,23.5,858.0,986.22,703.93
2018,4,21,14,15,933.0,92.5,1.2,23.35,824.0,997.46,713.98
2018,4,21,14,30,924.0,91.0,1.3,23.2,790.0,1004.87,721.87
2018,4,21,14,45,910.5,91.0,1.35,23.1,750.0,1005.81,724.93
2018,4,21,15,0,897.0,91.0,1.4,23.0,710.0,1003.05,725.9
2018,4,21,15,15,877.5,89.5,1.4,23.0,662.5,988.94,718.79
2018,4,21,15,30,858.0,88.0,1.4,23.0,615.0,971.32,709.68
2018,4,21,15,45,835.5,85.5,1.6,22.4,564.5,957.52,707.68
2018,4,21,16,0,813.0,83.0,1.8,21.8,514.0,929.25,695.72
2018,4,21,16,15,794.0,79.0,1.8,21.2,464.5,899.52,680.08
2018,4,21,16,30,775.0,75.0,1.8,20.6,415.0,867.06,662.25
2018,4,21,16,45,737.5,71.0,1.8,20.05,361.0,814.72,629.92
2018,4,21,17,0,700.0,67.0,1.8,19.5,307.0,760.87,595.43
2018,4,21,17,15,647.0,61.5,1.65,18.3,253.5,696.99,552.09
2018,4,21,17,30,594.0,56.0,1.5,17.1,200.0,627.73,502.28
2018,4,21,17,45,484.5,49.0,1.4,15.95,147.5,510.48,412.85
2018,4,21,18,0,375.0,42.0,1.3,14.8,95.0,398.51,322.35
2018,4,21,18,15,268.5,30.0,1.25,14.15,60.0,290.47,222.56
2018,4,21,18,30,162.0,18.0,1.2,13.5,25.0,131.49,0.0
2018,4,21,18,45,81.0,9.0,1.2,12.9,12.5,7.68,0.0
2018,4,21,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.45,9.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.4,9.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.4,9.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,4,22,5,15,47.0,5.0,0.5,10.4,6.0,0.0,0.0
2018,4,22,5,30,94.0,10.0,0.5,10.8,12.0,8.54,0.0
2018,4,22,5,45,250.5,22.5,0.55,11.25,47.0,18.69,6.01
2018,4,22,6,0,407.0,35.0,0.6,11.7,82.0,28.93,19.53
2018,4,22,6,15,503.0,42.0,0.7,12.25,130.5,34.09,24.79
2018,4,22,6,30,599.0,49.0,0.8,12.8,179.0,39.34,29.75
2018,4,22,6,45,658.0,54.5,0.85,13.35,233.5,46.97,36.64
2018,4,22,7,0,717.0,60.0,0.9,13.9,288.0,51.1,40.22
2018,4,22,7,15,756.0,64.0,0.95,14.55,343.0,53.81,42.4
2018,4,22,7,30,795.0,68.0,1.0,15.2,398.0,56.49,44.49
2018,4,22,7,45,823.0,71.5,1.05,15.9,452.5,58.62,46.04
2018,4,22,8,0,851.0,75.0,1.1,16.6,507.0,68.6,54.38
2018,4,22,8,15,872.0,78.0,1.15,17.4,559.0,70.94,55.99
2018,4,22,8,30,893.0,81.0,1.2,18.2,611.0,73.14,57.49
2018,4,22,8,45,907.5,83.5,1.25,19.0,658.0,74.78,58.5
2018,4,22,9,0,922.0,86.0,1.3,19.8,705.0,76.28,59.41
2018,4,22,9,15,934.5,87.0,1.3,20.3,747.5,112.0,62.5
2018,4,22,9,30,947.0,88.0,1.3,20.8,790.0,170.85,92.66
2018,4,22,9,45,956.5,89.0,1.35,21.35,826.0,230.53,135.83
2018,4,22,10,0,966.0,90.0,1.4,21.9,862.0,291.01,185.26
2018,4,22,10,15,972.5,91.5,1.4,22.2,892.0,351.53,236.87
2018,4,22,10,30,979.0,93.0,1.4,22.5,922.0,412.06,288.37
2018,4,22,10,45,969.5,102.0,1.45,22.85,939.5,471.32,338.14
2018,4,22,11,0,960.0,111.0,1.5,23.2,957.0,528.57,384.82
2018,4,22,11,15,964.5,110.5,1.5,23.4,971.0,583.82,428.44
2018,4,22,11,30,969.0,110.0,1.5,23.6,985.0,637.95,469.82
2018,4,22,11,45,979.0,105.5,1.55,23.75,993.5,690.92,509.61
2018,4,22,12,0,989.0,101.0,1.6,23.9,1002.0,742.59,547.49
2018,4,22,12,15,987.5,101.0,1.65,23.95,998.5,788.45,580.67
2018,4,22,12,30,986.0,101.0,1.7,24.0,995.0,831.74,610.27
2018,4,22,12,45,982.5,101.0,1.8,24.1,983.0,870.71,636.49
2018,4,22,13,0,979.0,101.0,1.9,24.2,971.0,906.59,660.69
2018,4,22,13,15,970.0,103.5,1.95,24.1,950.5,936.95,681.31
2018,4,22,13,30,961.0,106.0,2.0,24.0,930.0,963.75,699.77
2018,4,22,13,45,900.5,132.0,2.05,23.95,885.5,963.24,700.62
2018,4,22,14,0,840.0,158.0,2.1,23.9,841.0,970.01,706.62
2018,4,22,14,15,874.0,134.0,2.15,23.7,820.0,998.66,727.26
2018,4,22,14,30,908.0,110.0,2.2,23.5,799.0,1011.72,737.79
2018,4,22,14,45,912.0,101.5,2.25,23.35,763.0,1020.54,745.82
2018,4,22,15,0,916.0,93.0,2.3,23.2,727.0,1025.41,751.56
2018,4,22,15,15,901.5,91.0,2.3,23.2,681.5,1015.73,747.11
2018,4,22,15,30,887.0,89.0,2.3,23.2,636.0,1002.45,740.61
2018,4,22,15,45,868.0,86.0,2.3,22.55,585.5,980.03,730.09
2018,4,22,16,0,849.0,83.0,2.3,21.9,535.0,965.61,724.95
2018,4,22,16,15,823.0,80.0,2.2,21.35,482.0,929.93,704.07
2018,4,22,16,30,797.0,77.0,2.1,20.8,429.0,891.58,681.24
2018,4,22,16,45,762.0,72.5,2.0,20.2,374.0,840.46,649.11
2018,4,22,17,0,727.0,68.0,1.9,19.6,319.0,787.64,614.81
2018,4,22,17,15,597.5,69.5,1.7,18.45,252.5,664.6,528.23
2018,4,22,17,30,468.0,71.0,1.5,17.3,186.0,538.28,435.1
2018,4,22,17,45,405.0,58.5,1.35,16.1,140.5,456.02,371.4
2018,4,22,18,0,342.0,46.0,1.2,14.9,95.0,376.54,305.53
2018,4,22,18,15,214.5,31.5,1.15,14.2,58.0,250.21,193.13
2018,4,22,18,30,87.0,17.0,1.1,13.5,21.0,109.19,0.0
2018,4,22,18,45,43.5,8.5,1.1,12.85,10.5,7.26,0.0
2018,4,22,19,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.35,8.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,4,23,5,15,40.0,6.5,0.6,9.25,7.5,0.0,0.0
2018,4,23,5,30,80.0,13.0,0.6,9.8,15.0,11.1,0.0
2018,4,23,5,45,207.0,27.0,0.65,10.3,48.0,21.04,8.83
2018,4,23,6,0,334.0,41.0,0.7,10.8,81.0,33.93,24.07
2018,4,23,6,15,401.5,53.5,0.8,11.5,125.0,43.34,33.13
2018,4,23,6,30,469.0,66.0,0.9,12.2,169.0,52.43,41.56
2018,4,23,6,45,561.0,70.5,1.05,12.9,227.0,54.89,43.78
2018,4,23,7,0,653.0,75.0,1.2,13.6,285.0,57.61,46.04
2018,4,23,7,15,692.5,81.5,1.25,14.5,339.5,61.41,49.11
2018,4,23,7,30,732.0,88.0,1.3,15.4,394.0,65.08,51.97
2018,4,23,7,45,735.0,97.5,1.35,16.25,439.0,70.16,56.01
2018,4,23,8,0,738.0,107.0,1.4,17.1,484.0,74.87,59.65
2018,4,23,8,15,778.5,107.5,1.5,17.85,540.5,81.16,64.64
2018,4,23,8,30,819.0,108.0,1.6,18.6,597.0,80.35,63.53
2018,4,23,8,45,837.5,110.5,1.7,19.35,644.0,80.6,63.35
2018,4,23,9,0,856.0,113.0,1.8,20.1,691.0,80.82,63.16
2018,4,23,9,15,868.0,116.0,1.8,20.5,732.0,118.6,68.03
2018,4,23,9,30,880.0,119.0,1.8,20.9,773.0,185.06,106.22
2018,4,23,9,45,770.5,179.5,1.8,21.35,771.5,243.44,153.82
2018,4,23,10,0,661.0,240.0,1.8,21.8,770.0,307.32,209.35
2018,4,23,10,15,700.0,230.5,1.8,22.05,809.0,356.59,249.35
2018,4,23,10,30,739.0,221.0,1.8,22.3,848.0,409.93,292.95
2018,4,23,10,45,831.5,174.5,1.75,22.6,896.0,466.14,337.58
2018,4,23,11,0,924.0,128.0,1.7,22.9,944.0,526.59,385.17
2018,4,23,11,15,935.5,123.0,1.65,23.05,959.5,580.57,427.74
2018,4,23,11,30,947.0,118.0,1.6,23.2,975.0,633.98,468.54
2018,4,23,11,45,947.0,118.5,1.55,23.35,979.5,683.8,505.42
2018,4,23,12,0,947.0,119.0,1.5,23.5,984.0,731.72,539.8
2018,4,23,12,15,921.0,133.0,1.5,23.6,972.0,770.21,567.01
2018,4,23,12,30,895.0,147.0,1.5,23.7,960.0,804.64,590.84
2018,4,23,12,45,879.5,154.5,1.45,23.75,945.5,837.97,612.29
2018,4,23,13,0,864.0,162.0,1.4,23.8,931.0,878.72,638.1
2018,4,23,13,15,898.0,138.0,1.5,23.75,923.0,909.24,659.22
2018,4,23,13,30,932.0,114.0,1.6,23.7,915.0,947.56,685.53
2018,4,23,13,45,886.0,134.5,1.65,23.65,877.5,953.91,690.7
2018,4,23,14,0,840.0,155.0,1.7,23.6,840.0,968.37,701.59
2018,4,23,14,15,783.5,172.0,1.8,23.4,791.0,952.6,694.16
2018,4,23,14,30,727.0,189.0,1.9,23.2,742.0,941.97,690.37
2018,4,23,14,45,745.0,168.5,1.95,23.0,710.0,951.46,699.17
2018,4,23,15,0,763.0,148.0,2.0,22.8,678.0,956.92,705.33
2018,4,23,15,15,729.0,146.5,2.0,22.8,626.5,929.08,688.7
2018,4,23,15,30,695.0,145.0,2.0,22.8,575.0,897.91,670.15
2018,4,23,15,45,686.5,133.0,2.2,22.0,529.5,876.63,662.14
2018,4,23,16,0,678.0,121.0,2.4,21.2,484.0,852.14,651.43
2018,4,23,16,15,639.5,116.0,2.45,20.5,431.0,804.08,622.37
2018,4,23,16,30,601.0,111.0,2.5,19.8,378.0,754.14,591.31
2018,4,23,16,45,535.0,104.0,2.5,19.1,319.0,674.43,536.97
2018,4,23,17,0,469.0,97.0,2.5,18.4,260.0,586.27,474.23
2018,4,23,17,15,520.5,79.0,2.4,17.3,231.5,608.44,494.12
2018,4,23,17,30,572.0,61.0,2.3,16.2,203.0,616.57,501.24
2018,4,23,17,45,467.0,53.0,2.2,15.1,150.5,501.87,411.55
2018,4,23,18,0,362.0,45.0,2.1,14.0,98.0,392.07,321.45
2018,4,23,18,15,195.0,30.5,2.0,13.3,57.5,232.54,182.3
2018,4,23,18,30,28.0,16.0,1.9,12.6,17.0,44.4,0.0
2018,4,23,18,45,14.0,8.0,1.8,11.85,8.5,16.35,0.0
2018,4,23,19,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,4,24,5,15,51.5,6.5,0.45,8.2,8.0,0.0,0.0
2018,4,24,5,30,103.0,13.0,0.4,8.8,16.0,11.1,0.0
2018,4,24,5,45,232.0,26.5,0.4,9.35,50.0,22.08,10.62
2018,4,24,6,0,361.0,40.0,0.4,9.9,84.0,32.97,23.45
2018,4,24,6,15,439.5,49.5,0.4,10.45,129.5,39.92,30.3
2018,4,24,6,30,518.0,59.0,0.4,11.0,175.0,46.75,36.72
2018,4,24,6,45,532.0,71.5,0.45,11.55,218.0,55.33,44.45
2018,4,24,7,0,546.0,84.0,0.5,12.1,261.0,63.43,51.54
2018,4,24,7,15,583.5,94.0,0.55,12.8,313.5,69.42,56.54
2018,4,24,7,30,621.0,104.0,0.6,13.5,366.0,75.12,61.18
2018,4,24,7,45,705.5,99.0,0.6,14.25,433.0,70.66,56.85
2018,4,24,8,0,790.0,94.0,0.6,15.0,500.0,73.17,58.64
2018,4,24,8,15,819.0,95.5,0.65,15.65,553.0,73.2,58.29
2018,4,24,8,30,848.0,97.0,0.7,16.3,606.0,73.28,58.01
2018,4,24,8,45,861.0,101.0,0.75,17.0,652.0,74.71,58.88
2018,4,24,9,0,874.0,105.0,0.8,17.7,698.0,86.56,68.59
2018,4,24,9,15,888.5,106.5,0.9,18.15,740.0,127.08,73.63
2018,4,24,9,30,903.0,108.0,1.0,18.6,782.0,184.05,104.78
