Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,9,45,914.5,108.0,1.05,19.1,817.5,241.13,146.87
2018,4,24,10,0,926.0,108.0,1.1,19.6,853.0,299.2,194.7
2018,4,24,10,15,933.5,108.5,1.15,20.0,881.5,357.19,244.33
2018,4,24,10,30,941.0,109.0,1.2,20.4,910.0,415.3,293.89
2018,4,24,10,45,946.5,108.5,1.25,20.8,931.0,471.79,341.26
2018,4,24,11,0,952.0,108.0,1.3,21.2,952.0,527.71,386.82
2018,4,24,11,15,955.5,108.0,1.3,21.45,965.0,582.16,429.81
2018,4,24,11,30,959.0,108.0,1.3,21.7,978.0,635.42,470.48
2018,4,24,11,45,962.0,106.5,1.35,21.9,983.5,685.78,508.36
2018,4,24,12,0,965.0,105.0,1.4,22.1,989.0,734.38,544.03
2018,4,24,12,15,966.0,103.5,1.45,22.25,986.0,779.59,576.66
2018,4,24,12,30,967.0,102.0,1.5,22.4,983.0,822.43,605.74
2018,4,24,12,45,967.0,100.5,1.5,22.5,972.5,861.89,631.3
2018,4,24,13,0,967.0,99.0,1.5,22.6,962.0,898.5,654.84
2018,4,24,13,15,963.5,98.0,1.6,22.6,943.0,929.56,676.27
2018,4,24,13,30,960.0,97.0,1.7,22.6,924.0,957.24,695.66
2018,4,24,13,45,900.5,124.5,1.8,22.6,882.0,958.88,698.44
2018,4,24,14,0,841.0,152.0,1.9,22.6,840.0,967.59,706.18
2018,4,24,14,15,748.0,187.0,1.95,22.4,781.0,943.9,692.88
2018,4,24,14,30,655.0,222.0,2.0,22.2,722.0,906.86,670.93
2018,4,24,14,45,738.0,173.5,2.05,22.05,709.5,951.1,702.91
2018,4,24,15,0,821.0,125.0,2.1,21.9,697.0,982.42,725.55
2018,4,24,15,15,814.0,117.0,2.1,21.9,653.5,973.45,721.13
2018,4,24,15,30,807.0,109.0,2.1,21.9,610.0,960.81,714.88
2018,4,24,15,45,807.5,98.5,2.2,21.25,566.0,949.02,712.19
2018,4,24,16,0,808.0,88.0,2.3,20.6,522.0,933.48,706.97
2018,4,24,16,15,725.0,96.0,2.35,20.0,456.5,862.41,662.78
2018,4,24,16,30,642.0,104.0,2.4,19.4,391.0,785.49,613.41
2018,4,24,16,45,561.5,102.0,2.4,18.75,330.0,697.53,553.84
2018,4,24,17,0,481.0,100.0,2.4,18.1,269.0,601.75,485.88
2018,4,24,17,15,475.0,83.5,2.3,17.05,227.0,573.51,467.33
2018,4,24,17,30,469.0,67.0,2.2,16.0,185.0,535.49,439.21
2018,4,24,17,45,409.5,56.0,2.05,14.9,141.0,457.93,377.61
2018,4,24,18,0,350.0,45.0,1.9,13.8,97.0,382.92,314.57
2018,4,24,18,15,247.0,32.5,1.9,13.05,62.0,275.54,217.91
2018,4,24,18,30,144.0,20.0,1.9,12.3,27.0,157.86,11.69
2018,4,24,18,45,72.0,10.0,1.85,11.55,13.5,57.56,0.0
2018,4,24,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,4,25,5,15,52.0,7.0,1.0,7.5,8.5,0.0,0.0
2018,4,25,5,30,104.0,14.0,1.1,7.9,17.0,11.95,0.0
2018,4,25,5,45,241.0,27.0,1.2,8.3,52.5,22.43,11.65
2018,4,25,6,0,378.0,40.0,1.3,8.7,88.0,32.89,23.53
2018,4,25,6,15,445.5,49.0,1.3,9.2,131.5,39.4,29.98
2018,4,25,6,30,513.0,58.0,1.3,9.7,175.0,45.78,36.01
2018,4,25,6,45,512.5,70.5,1.35,10.25,213.0,54.24,43.67
2018,4,25,7,0,512.0,83.0,1.4,10.8,251.0,62.18,50.66
2018,4,25,7,15,550.5,92.5,1.4,11.55,302.0,67.77,55.35
2018,4,25,7,30,589.0,102.0,1.4,12.3,353.0,73.1,59.69
2018,4,25,7,45,552.5,106.0,1.35,13.0,365.0,73.26,59.42
2018,4,25,8,0,516.0,110.0,1.3,13.7,377.0,73.22,58.99
2018,4,25,8,15,678.5,103.0,1.3,14.4,490.0,69.27,55.17
2018,4,25,8,30,841.0,96.0,1.3,15.1,603.0,72.38,57.52
2018,4,25,8,45,856.0,98.5,1.3,15.8,648.5,72.9,57.61
2018,4,25,9,0,871.0,101.0,1.3,16.5,694.0,84.12,66.86
2018,4,25,9,15,883.0,103.0,1.3,17.15,735.0,127.51,73.34
2018,4,25,9,30,895.0,105.0,1.3,17.8,776.0,184.04,105.25
2018,4,25,9,45,904.0,106.5,1.3,18.45,810.5,241.03,147.95
2018,4,25,10,0,913.0,108.0,1.3,19.1,845.0,298.77,195.83
2018,4,25,10,15,919.0,109.0,1.3,19.65,872.5,355.82,244.75
2018,4,25,10,30,925.0,110.0,1.3,20.2,900.0,412.85,293.31
2018,4,25,10,45,929.0,111.0,1.35,20.75,920.5,468.83,340.13
2018,4,25,11,0,933.0,112.0,1.4,21.3,941.0,524.14,385.02
2018,4,25,11,15,935.5,112.0,1.45,21.6,953.5,577.07,427.14
2018,4,25,11,30,938.0,112.0,1.5,21.9,966.0,628.74,467.04
2018,4,25,11,45,888.5,144.0,1.55,22.15,956.0,671.18,498.8
2018,4,25,12,0,839.0,176.0,1.6,22.4,946.0,714.41,529.77
2018,4,25,12,15,863.0,160.5,1.65,22.5,950.5,761.63,564.23
2018,4,25,12,30,887.0,145.0,1.7,22.6,955.0,800.51,592.7
2018,4,25,12,45,908.5,130.0,1.7,22.7,951.0,843.55,621.08
2018,4,25,13,0,930.0,115.0,1.7,22.8,947.0,884.46,647.68
2018,4,25,13,15,924.5,114.5,1.75,22.8,927.5,913.44,667.21
2018,4,25,13,30,919.0,114.0,1.8,22.8,908.0,939.08,684.75
2018,4,25,13,45,911.0,113.5,1.85,22.75,881.0,959.02,698.85
2018,4,25,14,0,903.0,113.0,1.9,22.7,854.0,975.36,710.84
2018,4,25,14,15,892.5,112.5,2.0,22.5,820.5,985.69,720.17
2018,4,25,14,30,882.0,112.0,2.1,22.3,787.0,992.36,727.37
2018,4,25,14,45,867.5,111.5,2.2,22.1,747.0,991.46,729.86
2018,4,25,15,0,853.0,111.0,2.3,21.9,707.0,999.1,738.17
2018,4,25,15,15,837.5,108.0,2.3,21.9,662.0,987.28,732.15
2018,4,25,15,30,822.0,105.0,2.3,21.9,617.0,971.91,724.13
2018,4,25,15,45,799.0,102.0,2.55,21.0,567.5,945.7,713.85
2018,4,25,16,0,776.0,99.0,2.8,20.1,518.0,916.37,700.98
2018,4,25,16,15,744.5,96.0,2.95,19.35,465.5,875.86,678.54
2018,4,25,16,30,713.0,93.0,3.1,18.6,413.0,840.06,658.79
2018,4,25,16,45,673.0,88.0,3.2,17.8,359.5,785.46,624.33
2018,4,25,17,0,633.0,83.0,3.3,17.0,306.0,729.7,587.68
2018,4,25,17,15,577.5,76.5,3.3,15.9,254.0,657.36,536.74
2018,4,25,17,30,522.0,70.0,3.3,14.8,202.0,585.43,483.4
2018,4,25,17,45,440.5,60.0,3.25,13.75,153.5,488.65,406.65
2018,4,25,18,0,359.0,50.0,3.2,12.7,105.0,395.12,328.24
2018,4,25,18,15,242.5,36.0,3.15,11.95,67.0,278.39,223.15
2018,4,25,18,30,126.0,22.0,3.1,11.2,29.0,149.63,32.0
2018,4,25,18,45,63.0,11.0,3.05,10.45,14.5,52.33,0.0
2018,4,25,19,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,25,19,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.15,7.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.25,7.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,2.2,7.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.05,6.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,26,5,15,27.5,5.5,1.45,5.55,6.5,0.0,0.0
2018,4,26,5,30,55.0,11.0,1.6,6.0,13.0,9.39,0.0
2018,4,26,5,45,101.5,24.0,1.7,6.45,34.5,18.48,9.17
2018,4,26,6,0,148.0,37.0,1.8,6.9,56.0,28.11,19.51
2018,4,26,6,15,184.0,51.0,1.8,7.45,86.0,38.13,29.07
2018,4,26,6,30,220.0,65.0,1.8,8.0,116.0,47.81,38.1
2018,4,26,6,45,170.5,89.5,1.8,8.5,135.0,66.25,54.86
2018,4,26,7,0,121.0,114.0,1.8,9.0,154.0,85.05,71.6
2018,4,26,7,15,183.0,126.0,1.75,9.7,198.5,89.75,75.38
2018,4,26,7,30,245.0,138.0,1.7,10.4,243.0,97.62,81.87
2018,4,26,7,45,240.0,158.5,1.7,11.05,272.0,109.56,91.82
2018,4,26,8,0,235.0,179.0,1.7,11.7,301.0,120.9,101.09
2018,4,26,8,15,254.0,186.0,1.65,12.4,330.0,124.27,103.34
2018,4,26,8,30,273.0,193.0,1.6,13.1,359.0,127.44,105.43
2018,4,26,8,45,279.0,218.5,1.6,13.8,399.0,140.52,115.94
2018,4,26,9,0,285.0,244.0,1.6,14.5,439.0,152.85,125.67
2018,4,26,9,15,336.0,262.0,1.65,15.1,505.0,184.53,134.84
2018,4,26,9,30,387.0,280.0,1.7,15.7,571.0,215.48,152.14
2018,4,26,9,45,578.0,224.5,1.75,16.3,681.5,243.68,165.29
2018,4,26,10,0,769.0,169.0,1.8,16.9,792.0,299.82,204.35
2018,4,26,10,15,851.0,137.0,1.9,17.3,848.0,350.65,246.35
2018,4,26,10,30,933.0,105.0,2.0,17.7,904.0,414.74,299.51
2018,4,26,10,45,937.5,106.0,2.15,18.15,925.0,471.19,348.01
2018,4,26,11,0,942.0,107.0,2.3,18.6,946.0,527.02,394.78
2018,4,26,11,15,945.5,106.5,2.4,18.85,959.0,580.38,438.55
2018,4,26,11,30,949.0,106.0,2.5,19.1,972.0,632.54,480.2
2018,4,26,11,45,950.0,107.0,2.6,19.4,977.5,682.93,519.31
2018,4,26,12,0,951.0,108.0,2.7,19.7,983.0,731.53,556.15
2018,4,26,12,15,951.0,107.0,2.8,19.8,980.0,775.74,589.58
2018,4,26,12,30,951.0,106.0,2.9,19.9,977.0,817.58,619.46
2018,4,26,12,45,949.5,106.0,2.95,20.0,966.5,856.55,646.3
2018,4,26,13,0,948.0,106.0,3.0,20.1,956.0,892.69,671.13
2018,4,26,13,15,944.5,104.5,3.05,20.05,937.0,922.69,692.17
2018,4,26,13,30,941.0,103.0,3.1,20.0,918.0,949.35,711.06
2018,4,26,13,45,936.0,102.0,3.2,19.95,892.0,971.71,727.55
2018,4,26,14,0,931.0,101.0,3.3,19.9,866.0,990.52,741.85
2018,4,26,14,15,923.5,99.5,3.35,19.7,833.0,1002.79,752.0
2018,4,26,14,30,916.0,98.0,3.4,19.5,800.0,1011.33,759.91
2018,4,26,14,45,905.5,96.0,3.5,19.25,760.5,1012.66,763.71
2018,4,26,15,0,895.0,94.0,3.6,19.0,721.0,1010.25,765.23
2018,4,26,15,15,881.0,92.0,3.6,19.0,676.5,1000.72,760.66
2018,4,26,15,30,867.0,90.0,3.6,19.0,632.0,987.68,753.9
2018,4,26,15,45,848.5,87.5,3.75,18.05,583.0,977.69,753.13
2018,4,26,16,0,830.0,85.0,3.9,17.1,534.0,952.99,742.01
2018,4,26,16,15,794.0,84.0,3.9,16.4,479.5,910.1,716.19
2018,4,26,16,30,758.0,83.0,3.9,15.7,425.0,864.85,688.2
2018,4,26,16,45,695.0,82.0,3.9,15.0,365.5,798.64,643.87
2018,4,26,17,0,632.0,81.0,3.9,14.3,306.0,726.67,593.68
2018,4,26,17,15,545.0,77.0,3.8,13.5,248.0,629.33,521.48
2018,4,26,17,30,458.0,73.0,3.7,12.7,190.0,533.79,447.46
2018,4,26,17,45,403.5,60.5,3.6,11.85,146.0,458.73,386.45
2018,4,26,18,0,349.0,48.0,3.5,11.0,102.0,385.91,323.66
2018,4,26,18,15,247.0,35.0,3.35,10.35,66.0,279.27,226.56
2018,4,26,18,30,145.0,22.0,3.2,9.7,30.0,164.3,54.53
2018,4,26,18,45,72.5,11.0,3.05,9.05,15.0,58.86,0.0
2018,4,26,19,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,26,19,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.05,5.75,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,2.65,5.25,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,27,5,15,6.0,6.0,1.75,5.55,6.0,0.0,0.0
2018,4,27,5,30,12.0,12.0,1.8,5.9,12.0,10.24,0.0
2018,4,27,5,45,28.5,29.0,1.9,6.2,32.0,23.27,13.47
2018,4,27,6,0,45.0,46.0,2.0,6.5,52.0,35.85,26.53
2018,4,27,6,15,152.0,62.0,2.1,7.05,95.5,47.09,37.26
2018,4,27,6,30,259.0,78.0,2.2,7.6,139.0,57.3,46.8
2018,4,27,6,45,173.5,104.5,2.25,8.15,150.0,76.08,63.83
2018,4,27,7,0,88.0,131.0,2.3,8.7,161.0,97.85,83.17
2018,4,27,7,15,177.0,151.0,2.4,9.4,223.5,109.1,92.71
2018,4,27,7,30,266.0,171.0,2.5,10.1,286.0,117.91,99.9
2018,4,27,7,45,442.0,156.0,2.55,10.75,375.5,104.59,87.57
2018,4,27,8,0,618.0,141.0,2.6,11.4,465.0,95.65,79.22
2018,4,27,8,15,748.0,115.5,2.65,11.95,545.0,78.06,63.39
2018,4,27,8,30,878.0,90.0,2.7,12.5,625.0,78.48,63.42
2018,4,27,8,45,794.5,127.5,2.8,13.05,639.0,90.48,73.49
2018,4,27,9,0,711.0,165.0,2.9,13.6,653.0,100.25,81.52
2018,4,27,9,15,685.5,187.5,2.95,14.05,680.5,152.46,98.68
2018,4,27,9,30,660.0,210.0,3.0,14.5,708.0,207.99,135.7
2018,4,27,9,45,740.5,184.5,3.05,14.9,767.0,250.41,165.39
2018,4,27,10,0,821.0,159.0,3.1,15.3,826.0,308.02,211.37
2018,4,27,10,15,710.5,217.5,3.15,15.6,808.5,359.1,259.93
2018,4,27,10,30,600.0,276.0,3.2,15.9,791.0,405.39,302.71
2018,4,27,10,45,597.0,286.5,3.3,16.15,809.5,451.97,342.18
2018,4,27,11,0,594.0,297.0,3.4,16.4,828.0,498.16,380.43
2018,4,27,11,15,781.5,202.0,3.4,16.55,910.5,567.57,435.6
2018,4,27,11,30,969.0,107.0,3.4,16.7,993.0,646.86,498.42
2018,4,27,11,45,968.5,108.0,3.45,16.9,997.5,697.23,538.06
2018,4,27,12,0,968.0,109.0,3.5,17.1,1002.0,745.62,575.4
2018,4,27,12,15,965.5,109.5,3.55,17.15,998.0,790.01,609.37
2018,4,27,12,30,963.0,110.0,3.6,17.2,994.0,831.85,639.53
2018,4,27,12,45,958.5,111.0,3.65,17.25,982.0,869.82,666.27
2018,4,27,13,0,954.0,112.0,3.7,17.3,970.0,904.77,690.87
2018,4,27,13,15,949.5,111.5,3.75,17.25,950.5,935.16,712.58
2018,4,27,13,30,945.0,111.0,3.8,17.2,931.0,962.19,732.07
2018,4,27,13,45,939.0,110.0,3.85,17.15,904.5,983.9,748.02
2018,4,27,14,0,933.0,109.0,3.9,17.1,878.0,1001.99,761.68
2018,4,27,14,15,925.0,107.0,3.95,16.9,844.0,1013.45,771.43
2018,4,27,14,30,917.0,105.0,4.0,16.7,810.0,1021.13,778.86
2018,4,27,14,45,906.0,103.0,4.0,16.55,770.0,1022.11,781.43
2018,4,27,15,0,895.0,101.0,4.0,16.4,730.0,1019.34,781.69
2018,4,27,15,15,880.0,99.0,4.0,16.4,685.0,1008.95,776.45
2018,4,27,15,30,865.0,97.0,4.0,16.4,640.0,1006.86,777.22
2018,4,27,15,45,845.5,94.0,4.05,15.8,590.0,983.8,765.5
2018,4,27,16,0,826.0,91.0,4.1,15.2,540.0,957.48,751.56
2018,4,27,16,15,798.5,87.5,4.1,14.75,487.0,919.68,728.5
2018,4,27,16,30,771.0,84.0,4.1,14.3,434.0,879.31,703.23
2018,4,27,16,45,733.0,80.0,4.05,13.85,379.5,826.09,667.57
2018,4,27,17,0,695.0,76.0,4.0,13.4,325.0,778.53,635.17
2018,4,27,17,15,640.0,70.5,3.8,12.8,270.5,706.52,582.37
2018,4,27,17,30,585.0,65.0,3.6,12.2,216.0,634.94,527.69
2018,4,27,17,45,501.0,57.0,3.4,11.55,165.5,536.78,448.93
2018,4,27,18,0,417.0,49.0,3.2,10.9,115.0,441.83,368.71
2018,4,27,18,15,288.0,37.0,3.05,10.3,74.5,312.93,254.63
2018,4,27,18,30,159.0,25.0,2.9,9.7,34.0,181.05,76.67
2018,4,27,18,45,79.5,12.5,2.7,9.15,17.0,64.98,0.0
2018,4,27,19,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,27,19,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,2.3,6.95,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,2.05,6.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,28,5,15,56.5,9.5,2.25,6.75,11.5,0.0,0.0
2018,4,28,5,30,113.0,19.0,2.4,7.0,23.0,16.22,0.0
2018,4,28,5,45,244.0,32.0,2.55,7.2,60.0,24.88,15.07
2018,4,28,6,0,375.0,45.0,2.7,7.4,97.0,36.94,27.44
2018,4,28,6,15,466.5,54.0,2.8,7.85,146.5,43.41,33.84
2018,4,28,6,30,558.0,63.0,2.9,8.3,196.0,49.85,39.92
2018,4,28,6,45,618.0,68.0,3.05,8.7,249.5,52.81,42.62
2018,4,28,7,0,678.0,73.0,3.2,9.1,303.0,55.84,45.23
2018,4,28,7,15,718.5,78.0,3.25,9.6,358.0,58.66,47.54
2018,4,28,7,30,759.0,83.0,3.3,10.1,413.0,67.01,54.74
2018,4,28,7,45,789.0,85.0,3.35,10.55,466.0,67.58,54.92
2018,4,28,8,0,819.0,87.0,3.4,11.0,519.0,68.19,55.15
2018,4,28,8,15,782.5,107.5,3.4,11.4,552.0,80.53,65.71
2018,4,28,8,30,746.0,128.0,3.4,11.8,585.0,83.58,68.04
2018,4,28,8,45,748.0,139.0,3.35,12.2,626.0,87.93,71.51
2018,4,28,9,0,750.0,150.0,3.3,12.6,667.0,91.88,74.61
2018,4,28,9,15,546.5,238.0,3.3,12.95,626.5,177.14,122.96
2018,4,28,9,30,343.0,326.0,3.3,13.3,586.0,249.29,182.84
2018,4,28,9,45,265.5,360.5,3.3,13.65,567.0,281.37,210.81
2018,4,28,10,0,188.0,395.0,3.3,14.0,548.0,317.12,242.43
2018,4,28,10,15,268.0,382.0,3.35,14.3,608.5,342.07,260.44
2018,4,28,10,30,348.0,369.0,3.4,14.6,669.0,386.54,294.84
2018,4,28,10,45,325.0,385.5,3.45,14.85,670.5,415.49,319.34
2018,4,28,11,0,302.0,402.0,3.5,15.1,672.0,442.42,341.59
2018,4,28,11,15,230.5,432.5,3.55,15.2,640.5,456.69,353.6
2018,4,28,11,30,159.0,463.0,3.6,15.3,609.0,458.09,354.93
2018,4,28,11,45,197.5,457.5,3.65,15.45,639.5,495.19,383.76
2018,4,28,12,0,236.0,452.0,3.7,15.6,670.0,535.21,414.61
2018,4,28,12,15,302.5,431.0,3.75,15.65,709.5,588.73,456.08
2018,4,28,12,30,369.0,410.0,3.8,15.7,749.0,644.61,499.06
2018,4,28,12,45,478.0,349.5,3.9,15.75,783.5,710.86,550.71
2018,4,28,13,0,587.0,289.0,4.0,15.8,818.0,775.63,601.1
2018,4,28,13,15,440.5,316.0,4.1,15.8,708.5,700.82,545.12
2018,4,28,13,30,294.0,343.0,4.2,15.8,599.0,603.08,471.59
2018,4,28,13,45,173.5,351.5,4.3,15.75,501.5,500.26,393.13
2018,4,28,14,0,53.0,360.0,4.4,15.7,404.0,387.79,304.57
2018,4,28,14,15,86.5,357.0,4.45,15.5,425.5,423.43,334.48
2018,4,28,14,30,120.0,354.0,4.5,15.3,447.0,480.15,379.91
2018,4,28,14,45,239.0,319.0,4.55,15.15,491.5,588.8,467.5
2018,4,28,15,0,358.0,284.0,4.6,15.0,536.0,677.21,538.87
2018,4,28,15,15,584.0,198.5,4.6,15.0,579.5,845.09,670.04
2018,4,28,15,30,810.0,113.0,4.6,15.0,623.0,971.94,762.45
2018,4,28,15,45,830.0,98.0,4.55,14.4,585.0,974.1,766.68
2018,4,28,16,0,850.0,83.0,4.5,13.8,547.0,971.72,768.77
2018,4,28,16,15,826.5,79.5,4.45,13.35,494.5,937.48,747.58
2018,4,28,16,30,803.0,76.0,4.4,12.9,442.0,900.56,724.35
2018,4,28,16,45,769.5,72.0,4.35,12.5,387.5,851.12,691.18
2018,4,28,17,0,736.0,68.0,4.3,12.1,333.0,799.97,655.83
2018,4,28,17,15,686.0,63.0,4.1,11.55,278.5,731.34,605.16
2018,4,28,17,30,636.0,58.0,3.9,11.0,224.0,670.18,558.5
2018,4,28,17,45,558.0,51.5,3.75,10.45,173.0,577.87,484.39
2018,4,28,18,0,480.0,45.0,3.6,9.9,122.0,488.63,408.68
2018,4,28,18,15,348.0,35.0,3.4,9.45,80.0,357.83,293.03
2018,4,28,18,30,216.0,25.0,3.2,9.0,38.0,219.52,110.27
2018,4,28,18,45,108.0,12.5,3.05,8.55,19.0,84.53,0.0
2018,4,28,19,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,28,19,15,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.15,6.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,3.15,6.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,3.05,6.2,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.95,6.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,2.75,6.15,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,4,29,5,15,1.5,3.0,2.4,6.3,3.0,2.56,0.0
2018,4,29,5,30,3.0,6.0,2.6,6.6,6.0,5.12,0.0
2018,4,29,5,45,1.5,13.0,2.8,6.9,13.0,10.7,3.4
2018,4,29,6,0,0.0,20.0,3.0,7.2,20.0,16.47,9.17
2018,4,29,6,15,0.0,32.5,3.15,7.55,32.5,26.83,18.84
2018,4,29,6,30,0.0,45.0,3.3,7.9,45.0,37.21,28.47
2018,4,29,6,45,0.0,63.0,3.45,8.25,63.0,51.99,41.95
2018,4,29,7,0,0.0,81.0,3.6,8.6,81.0,66.1,54.61
2018,4,29,7,15,0.0,85.0,3.6,8.95,85.0,69.72,57.61
2018,4,29,7,30,0.0,89.0,3.6,9.3,89.0,73.24,60.47
2018,4,29,7,45,7.5,134.0,3.65,9.65,138.0,106.89,90.03
2018,4,29,8,0,15.0,179.0,3.7,10.0,187.0,138.9,117.62
2018,4,29,8,15,14.5,185.0,3.7,10.35,193.5,144.11,121.54
2018,4,29,8,30,14.0,191.0,3.7,10.7,200.0,149.16,125.35
2018,4,29,8,45,9.0,167.0,3.75,11.0,173.0,133.09,110.98
2018,4,29,9,0,4.0,143.0,3.8,11.3,146.0,115.91,95.76
2018,4,29,9,15,6.0,161.5,3.85,11.5,166.0,130.66,103.21
2018,4,29,9,30,8.0,180.0,3.9,11.7,186.0,145.76,115.12
2018,4,29,9,45,6.0,163.0,3.95,11.9,167.5,133.7,105.04
2018,4,29,10,0,4.0,146.0,4.0,12.1,149.0,120.79,94.36
2018,4,29,10,15,3.0,130.5,4.1,12.25,133.0,108.7,84.36
2018,4,29,10,30,2.0,115.0,4.2,12.4,117.0,96.19,74.02
2018,4,29,10,45,2.0,121.5,4.25,12.6,123.5,101.68,78.41
2018,4,29,11,0,2.0,128.0,4.3,12.8,130.0,107.22,82.82
2018,4,29,11,15,3.0,128.0,4.35,12.85,131.0,108.02,83.43
2018,4,29,11,30,4.0,128.0,4.4,12.9,132.0,108.93,84.15
2018,4,29,11,45,4.0,134.0,4.45,12.95,138.0,114.26,88.47
2018,4,29,12,0,4.0,140.0,4.5,13.0,144.0,119.63,92.83
2018,4,29,12,15,3.5,130.5,4.55,13.05,134.0,111.73,86.39
2018,4,29,12,30,3.0,121.0,4.6,13.1,124.0,103.68,79.84
2018,4,29,12,45,2.0,118.5,4.6,13.15,120.5,100.99,77.65
2018,4,29,13,0,1.0,116.0,4.6,13.2,117.0,98.2,75.37
2018,4,29,13,15,2.0,127.5,4.55,13.3,129.5,108.94,84.21
2018,4,29,13,30,3.0,139.0,4.5,13.4,142.0,119.83,93.17
2018,4,29,13,45,4.5,151.5,4.45,13.45,155.5,132.24,103.41
2018,4,29,14,0,6.0,164.0,4.4,13.5,169.0,144.91,113.88
2018,4,29,14,15,4.0,151.0,4.4,13.45,154.5,131.93,103.42
2018,4,29,14,30,2.0,138.0,4.4,13.4,140.0,118.77,92.8
2018,4,29,14,45,1.0,126.5,4.35,13.35,127.5,107.8,83.96
2018,4,29,15,0,0.0,115.0,4.3,13.3,115.0,96.75,75.02
2018,4,29,15,15,3.5,147.5,4.3,13.3,149.5,129.88,102.75
2018,4,29,15,30,7.0,180.0,4.3,13.3,184.0,165.22,132.22
2018,4,29,15,45,20.5,192.5,4.3,12.95,204.0,193.2,156.38
2018,4,29,16,0,34.0,205.0,4.3,12.6,224.0,241.94,197.59
2018,4,29,16,15,47.5,193.5,4.25,12.25,217.0,246.77,203.04
2018,4,29,16,30,61.0,182.0,4.2,11.9,210.0,251.6,208.61
2018,4,29,16,45,127.0,161.5,4.2,11.6,210.5,313.14,263.02
2018,4,29,17,0,193.0,141.0,4.2,11.3,211.0,351.15,297.77
2018,4,29,17,15,288.5,111.0,4.05,10.9,196.5,416.11,354.79
2018,4,29,17,30,384.0,81.0,3.9,10.5,182.0,474.76,404.63
2018,4,29,17,45,410.0,65.0,3.7,10.05,151.0,466.02,395.87
2018,4,29,18,0,436.0,49.0,3.5,9.6,120.0,458.07,385.18
2018,4,29,18,15,306.5,37.0,3.4,9.2,78.0,328.13,270.2
2018,4,29,18,30,177.0,25.0,3.3,8.8,36.0,196.21,109.43
2018,4,29,18,45,88.5,12.5,3.15,8.45,18.0,71.26,0.0
2018,4,29,19,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,29,19,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.7,6.85,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,2.65,6.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,2.4,6.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.4,5.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,2.35,5.85,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,30,5,15,0.0,3.0,2.35,6.1,3.0,2.56,0.0
2018,4,30,5,30,0.0,6.0,2.4,6.3,6.0,4.92,0.0
2018,4,30,5,45,18.0,14.5,2.4,6.5,17.0,12.3,4.89
2018,4,30,6,0,36.0,23.0,2.4,6.7,28.0,19.29,11.77
2018,4,30,6,15,38.5,32.5,2.35,7.1,40.0,26.87,18.95
2018,4,30,6,30,41.0,42.0,2.3,7.5,52.0,34.28,25.86
2018,4,30,6,45,26.0,54.0,2.3,7.85,61.0,44.83,35.5
2018,4,30,7,0,11.0,66.0,2.3,8.2,70.0,54.81,44.46
2018,4,30,7,15,10.0,82.0,2.2,8.65,86.0,67.62,55.78
2018,4,30,7,30,9.0,98.0,2.1,9.1,102.0,80.15,66.67
2018,4,30,7,45,6.5,111.0,2.05,9.55,114.0,90.31,75.3
2018,4,30,8,0,4.0,124.0,2.0,10.0,126.0,100.39,83.73
2018,4,30,8,15,2.5,121.0,1.95,10.4,122.5,98.6,81.73
2018,4,30,8,30,1.0,118.0,1.9,10.8,119.0,96.64,79.62
2018,4,30,8,45,2.5,138.5,1.9,11.2,140.5,112.29,92.82
2018,4,30,9,0,4.0,159.0,1.9,11.6,162.0,127.71,105.64
2018,4,30,9,15,8.5,188.0,2.0,12.0,194.5,150.28,118.7
2018,4,30,9,30,13.0,217.0,2.1,12.4,227.0,173.49,136.72
2018,4,30,9,45,17.0,247.5,2.15,12.8,261.0,198.43,156.03
2018,4,30,10,0,21.0,278.0,2.2,13.2,295.0,224.13,175.85
2018,4,30,10,15,23.5,299.0,2.35,13.55,319.0,233.55,182.89
2018,4,30,10,30,26.0,320.0,2.5,13.9,343.0,254.03,198.72
2018,4,30,10,45,23.5,312.0,2.7,14.25,333.0,252.61,197.48
2018,4,30,11,0,21.0,304.0,2.9,14.6,323.0,255.65,199.77
2018,4,30,11,15,17.0,271.0,3.1,14.65,286.5,230.45,180.11
2018,4,30,11,30,13.0,238.0,3.3,14.7,250.0,203.77,159.19
2018,4,30,11,45,13.5,244.0,3.55,14.75,256.5,210.53,164.67
2018,4,30,12,0,14.0,250.0,3.8,14.8,263.0,217.41,170.17
2018,4,30,12,15,18.0,288.0,3.95,14.65,304.5,253.56,198.9
2018,4,30,12,30,22.0,326.0,4.1,14.5,346.0,290.81,228.32
2018,4,30,12,45,25.5,333.5,4.25,14.4,356.5,310.84,244.3
2018,4,30,13,0,29.0,341.0,4.4,14.3,367.0,325.44,256.14
2018,4,30,13,15,44.0,361.0,4.5,14.15,400.0,362.12,285.56
2018,4,30,13,30,59.0,381.0,4.6,14.0,433.0,400.71,316.38
2018,4,30,13,45,57.5,373.5,4.7,13.85,422.5,398.88,315.57
2018,4,30,14,0,56.0,366.0,4.8,13.7,412.0,396.64,314.61
2018,4,30,14,15,109.5,343.0,4.8,13.5,429.0,450.0,358.87
2018,4,30,14,30,163.0,320.0,4.8,13.3,446.0,486.03,389.68
2018,4,30,14,45,198.5,313.5,4.85,13.05,459.5,522.11,419.97
2018,4,30,15,0,234.0,307.0,4.9,12.8,473.0,579.69,466.54
2018,4,30,15,15,311.0,275.0,4.9,12.8,481.0,628.15,507.46
2018,4,30,15,30,388.0,243.0,4.9,12.8,489.0,674.31,546.59
2018,4,30,15,45,361.5,230.0,4.85,12.15,445.0,636.79,519.98
2018,4,30,16,0,335.0,217.0,4.8,11.5,401.0,597.94,492.31
2018,4,30,16,15,337.5,196.0,4.7,11.05,366.0,576.41,478.3
2018,4,30,16,30,340.0,175.0,4.6,10.6,331.0,552.9,462.47
2018,4,30,16,45,378.0,146.5,4.55,10.2,300.5,572.91,481.75
2018,4,30,17,0,416.0,118.0,4.5,9.8,270.0,567.27,480.73
2018,4,30,17,15,411.5,100.0,4.35,9.35,230.0,532.67,454.2
2018,4,30,17,30,407.0,82.0,4.2,8.9,190.0,496.3,424.93
2018,4,30,17,45,355.5,68.5,4.05,8.45,147.5,425.61,365.35
2018,4,30,18,0,304.0,55.0,3.9,8.0,105.0,357.55,304.96
2018,4,30,18,15,213.0,41.0,3.8,7.7,70.0,262.2,217.58
2018,4,30,18,30,122.0,27.0,3.7,7.4,35.0,161.07,96.9
2018,4,30,18,45,63.0,14.5,3.65,7.05,18.5,55.56,0.0
2018,4,30,19,0,4.0,2.0,3.6,6.7,2.0,0.0,0.0
2018,4,30,19,15,2.0,1.0,3.5,6.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,3.2,5.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,3.05,5.7,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.95,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,2.7,5.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,2.35,4.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,2.25,4.85,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.65,5.05,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.65,5.15,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.6,5.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,5,1,5,15,2.0,4.5,2.65,5.5,4.5,3.84,0.0
2018,5,1,5,30,4.0,9.0,2.7,5.7,9.0,7.59,0.0
2018,5,1,5,45,94.5,26.5,2.8,5.9,40.5,21.02,12.54
2018,5,1,6,0,185.0,44.0,2.9,6.1,72.0,33.31,24.49
2018,5,1,6,15,137.5,48.0,2.85,6.35,73.0,37.3,28.56
2018,5,1,6,30,90.0,52.0,2.8,6.6,74.0,39.86,31.07
2018,5,1,6,45,45.0,46.5,2.75,6.9,57.5,37.81,29.18
2018,5,1,7,0,0.0,41.0,2.7,7.2,41.0,33.87,25.49
2018,5,1,7,15,1.0,57.0,2.6,7.55,57.5,47.2,37.51
2018,5,1,7,30,2.0,73.0,2.5,7.9,74.0,60.58,49.38
2018,5,1,7,45,1.0,74.0,2.4,8.25,74.5,61.42,49.86
2018,5,1,8,0,0.0,75.0,2.3,8.6,75.0,62.27,50.35
2018,5,1,8,15,1.0,112.0,2.15,9.15,112.5,91.84,76.22
2018,5,1,8,30,2.0,149.0,2.0,9.7,150.0,119.61,100.0
2018,5,1,8,45,7.0,177.5,1.85,10.25,182.0,140.56,117.49
2018,5,1,9,0,12.0,206.0,1.7,10.8,214.0,161.19,134.45
2018,5,1,9,15,17.5,236.0,1.75,11.45,249.0,184.8,146.41
2018,5,1,9,30,23.0,266.0,1.8,12.1,284.0,209.34,164.93
2018,5,1,9,45,80.0,285.5,1.8,12.8,351.0,225.98,174.91
2018,5,1,10,0,137.0,305.0,1.8,13.5,418.0,252.4,193.35
2018,5,1,10,15,281.0,315.0,1.9,13.9,556.0,306.75,232.32
2018,5,1,10,30,425.0,325.0,2.0,14.3,694.0,381.88,288.85
2018,5,1,10,45,613.0,251.0,2.1,14.7,797.0,439.83,333.39
2018,5,1,11,0,801.0,177.0,2.2,15.1,900.0,519.16,395.4
2018,5,1,11,15,866.0,148.5,2.3,15.25,939.5,578.28,443.18
2018,5,1,11,30,931.0,120.0,2.4,15.4,979.0,642.36,494.0
2018,5,1,11,45,932.0,120.5,2.5,15.6,984.0,691.35,532.4
2018,5,1,12,0,933.0,121.0,2.6,15.8,989.0,738.6,568.75
2018,5,1,12,15,931.5,121.0,2.7,15.9,985.5,781.71,601.62
2018,5,1,12,30,930.0,121.0,2.8,16.0,982.0,822.45,631.09
2018,5,1,12,45,926.5,121.0,2.9,16.05,970.0,859.03,657.06
2018,5,1,13,0,923.0,121.0,3.0,16.1,958.0,892.73,681.03
2018,5,1,13,15,919.5,120.0,3.1,16.1,939.5,922.46,702.45
2018,5,1,13,30,916.0,119.0,3.2,16.1,921.0,948.99,721.77
2018,5,1,13,45,901.0,122.0,3.25,16.15,891.5,965.5,733.86
2018,5,1,14,0,886.0,125.0,3.3,16.2,862.0,978.3,743.64
2018,5,1,14,15,887.0,118.5,3.35,16.05,832.0,993.11,755.55
2018,5,1,14,30,888.0,112.0,3.4,15.9,802.0,1004.3,765.17
2018,5,1,14,45,877.0,110.0,3.4,15.8,763.0,1004.89,767.24
2018,5,1,15,0,866.0,108.0,3.4,15.7,724.0,1001.86,767.12
2018,5,1,15,15,776.5,131.5,3.4,15.7,658.0,958.12,738.77
2018,5,1,15,30,687.0,155.0,3.4,15.7,592.0,907.03,705.32
2018,5,1,15,45,612.5,161.0,3.5,15.25,528.0,840.11,661.78
2018,5,1,16,0,538.0,167.0,3.6,14.8,464.0,762.37,609.11
2018,5,1,16,15,610.0,132.5,3.6,14.45,438.5,799.29,639.9
2018,5,1,16,30,682.0,98.0,3.6,14.1,413.0,820.05,658.1
2018,5,1,16,45,674.0,89.5,3.6,13.7,369.5,791.45,640.0
2018,5,1,17,0,666.0,81.0,3.6,13.3,326.0,760.44,619.9
2018,5,1,17,15,605.5,75.5,3.45,12.7,271.0,683.89,563.8
2018,5,1,17,30,545.0,70.0,3.3,12.1,216.0,608.08,506.17
2018,5,1,17,45,451.5,60.0,3.2,11.5,163.0,500.35,420.16
2018,5,1,18,0,358.0,50.0,3.1,10.9,110.0,397.12,333.72
2018,5,1,18,15,260.0,38.5,3.0,10.3,74.0,293.21,241.58
2018,5,1,18,30,162.0,27.0,2.9,9.7,38.0,191.21,122.1
2018,5,1,18,45,84.0,14.5,2.8,9.15,20.0,70.01,0.0
2018,5,1,19,0,6.0,2.0,2.7,8.6,2.0,0.0,0.0
2018,5,1,19,15,3.0,1.0,2.7,8.3,1.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.95,6.55,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.15,5.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.05,5.75,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.0,5.9,4.0,3.28,0.0
2018,5,2,5,45,0.0,7.0,1.95,6.05,7.0,5.74,0.0
2018,5,2,6,0,0.0,10.0,1.9,6.2,10.0,8.21,1.8
2018,5,2,6,15,0.0,17.5,1.8,6.55,17.5,14.39,7.59
2018,5,2,6,30,0.0,25.0,1.7,6.9,25.0,20.6,13.37
2018,5,2,6,45,0.0,40.0,1.6,7.25,40.0,33.04,24.8
2018,5,2,7,0,0.0,55.0,1.5,7.6,55.0,45.52,36.11
2018,5,2,7,15,0.0,62.5,1.4,8.25,62.5,51.78,41.55
2018,5,2,7,30,0.0,70.0,1.3,8.9,70.0,58.05,46.91
2018,5,2,7,45,1.5,101.0,1.15,9.55,102.0,82.85,68.65
2018,5,2,8,0,3.0,132.0,1.0,10.2,134.0,106.27,88.71
2018,5,2,8,15,50.0,197.0,0.95,11.0,228.0,144.56,121.08
2018,5,2,8,30,97.0,262.0,0.9,11.8,322.0,183.01,152.71
2018,5,2,8,45,384.5,219.5,0.8,12.55,485.0,130.61,107.47
2018,5,2,9,0,672.0,177.0,0.7,13.3,648.0,111.9,91.15
2018,5,2,9,15,790.0,139.5,0.7,14.0,723.5,150.66,89.89
2018,5,2,9,30,908.0,102.0,0.7,14.7,799.0,201.94,118.41
2018,5,2,9,45,919.5,101.5,0.65,15.45,834.0,258.39,162.64
2018,5,2,10,0,931.0,101.0,0.6,16.2,869.0,315.79,210.73
2018,5,2,10,15,937.5,102.0,0.7,16.7,897.0,373.37,260.44
2018,5,2,10,30,944.0,103.0,0.8,17.2,925.0,430.94,309.61
2018,5,2,10,45,948.5,103.5,0.95,17.75,945.5,487.1,356.82
2018,5,2,11,0,953.0,104.0,1.1,18.3,966.0,542.6,402.22
2018,5,2,11,15,956.0,104.5,1.3,18.55,979.0,596.43,445.9
2018,5,2,11,30,959.0,105.0,1.5,18.8,992.0,649.05,487.6
2018,5,2,11,45,961.0,104.5,1.7,19.05,997.0,698.82,526.31
2018,5,2,12,0,963.0,104.0,1.9,19.3,1002.0,746.82,562.96
2018,5,2,12,15,963.0,103.5,2.05,19.35,999.0,791.39,596.59
2018,5,2,12,30,963.0,103.0,2.2,19.4,996.0,833.59,626.25
2018,5,2,12,45,961.5,102.5,2.35,19.5,985.0,872.02,653.17
2018,5,2,13,0,960.0,102.0,2.5,19.6,974.0,907.58,678.15
2018,5,2,13,15,955.5,101.5,2.65,19.55,954.5,937.49,699.79
2018,5,2,13,30,951.0,101.0,2.8,19.5,935.0,964.05,719.32
2018,5,2,13,45,944.5,100.0,2.95,19.4,908.0,984.79,735.27
2018,5,2,14,0,938.0,99.0,3.1,19.3,881.0,1001.9,748.99
2018,5,2,14,15,930.0,98.0,3.15,19.1,848.0,1013.9,758.96
2018,5,2,14,30,922.0,97.0,3.2,18.9,815.0,1022.19,766.68
2018,5,2,14,45,911.5,95.5,3.3,18.75,775.5,1023.74,770.4
2018,5,2,15,0,901.0,94.0,3.4,18.6,736.0,1021.6,771.87
2018,5,2,15,15,887.5,92.0,3.4,18.6,691.5,1012.26,767.43
2018,5,2,15,30,874.0,90.0,3.4,18.6,647.0,999.41,760.83
2018,5,2,15,45,856.0,87.0,3.4,17.95,598.0,977.48,750.0
2018,5,2,16,0,838.0,84.0,3.4,17.3,549.0,963.84,744.97
2018,5,2,16,15,813.5,81.0,3.35,16.85,497.0,929.26,724.29
2018,5,2,16,30,789.0,78.0,3.3,16.4,445.0,892.09,701.63
2018,5,2,16,45,756.0,74.0,3.25,15.95,391.0,843.23,670.04
2018,5,2,17,0,723.0,70.0,3.2,15.5,337.0,792.71,636.37
2018,5,2,17,15,675.5,65.0,3.05,14.75,283.5,732.85,594.58
2018,5,2,17,30,628.0,60.0,2.9,14.0,230.0,667.62,546.73
2018,5,2,17,45,548.5,53.5,2.75,13.3,178.5,573.98,473.94
2018,5,2,18,0,469.0,47.0,2.6,12.6,127.0,483.59,399.78
2018,5,2,18,15,360.5,37.0,2.4,11.9,86.0,370.75,302.59
2018,5,2,18,30,252.0,27.0,2.2,11.2,45.0,255.57,171.05
2018,5,2,18,45,133.0,14.5,2.0,10.45,23.5,103.73,0.0
2018,5,2,19,0,14.0,2.0,1.8,9.7,2.0,0.0,0.0
2018,5,2,19,15,7.0,1.0,1.7,9.4,1.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.7,6.65,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,3,5,15,0.0,4.5,1.8,6.85,4.5,3.84,0.0
2018,5,3,5,30,0.0,9.0,1.9,7.0,9.0,7.4,0.0
2018,5,3,5,45,28.5,20.5,1.95,7.2,25.0,17.09,9.27
2018,5,3,6,0,57.0,32.0,2.0,7.4,41.0,26.33,18.17
2018,5,3,6,15,141.0,43.0,1.95,7.7,76.5,33.74,25.21
2018,5,3,6,30,225.0,54.0,1.9,8.0,112.0,39.73,30.81
2018,5,3,6,45,205.0,74.0,1.8,8.35,136.0,56.07,45.66
2018,5,3,7,0,185.0,94.0,1.7,8.7,160.0,69.21,57.35
2018,5,3,7,15,200.0,110.5,1.65,9.2,192.0,79.85,66.58
2018,5,3,7,30,215.0,127.0,1.6,9.7,224.0,90.09,75.27
2018,5,3,7,45,229.5,147.0,1.5,10.25,261.5,102.05,85.34
2018,5,3,8,0,244.0,167.0,1.4,10.8,299.0,113.48,94.78
2018,5,3,8,15,250.0,183.5,1.45,11.5,329.5,122.21,101.72
2018,5,3,8,30,256.0,200.0,1.5,12.2,360.0,130.48,108.22
2018,5,3,8,45,252.0,208.0,1.5,12.95,375.0,133.41,110.07
2018,5,3,9,0,248.0,216.0,1.5,13.7,390.0,139.91,107.5
2018,5,3,9,15,261.0,239.5,1.6,14.3,432.0,173.34,126.75
2018,5,3,9,30,274.0,263.0,1.7,14.9,474.0,209.1,151.94
2018,5,3,9,45,274.0,272.0,1.75,15.55,491.0,235.8,172.72
2018,5,3,10,0,274.0,281.0,1.8,16.2,508.0,262.76,194.74
2018,5,3,10,15,314.0,297.5,1.85,16.75,565.5,307.59,229.71
2018,5,3,10,30,354.0,314.0,1.9,17.3,623.0,350.14,263.09
2018,5,3,10,45,546.0,258.0,1.95,17.8,747.0,418.47,314.5
2018,5,3,11,0,738.0,202.0,2.0,18.3,871.0,508.04,382.53
2018,5,3,11,15,837.0,160.5,2.05,18.7,928.5,576.04,435.08
2018,5,3,11,30,936.0,119.0,2.1,19.1,986.0,647.88,489.88
2018,5,3,11,45,949.5,112.0,2.15,19.5,995.5,699.03,528.43
2018,5,3,12,0,963.0,105.0,2.2,19.9,1005.0,749.16,565.44
2018,5,3,12,15,964.0,104.0,2.25,20.15,1002.5,793.99,598.0
2018,5,3,12,30,965.0,103.0,2.3,20.4,1000.0,836.5,626.56
2018,5,3,12,45,965.5,100.5,2.4,20.65,989.0,874.74,652.46
2018,5,3,13,0,966.0,98.0,2.5,20.9,978.0,910.12,676.4
2018,5,3,13,15,963.0,97.5,2.55,21.0,959.5,941.34,697.53
2018,5,3,13,30,960.0,97.0,2.6,21.1,941.0,969.28,716.54
2018,5,3,13,45,883.0,135.0,2.65,21.2,893.5,963.4,713.33
2018,5,3,14,0,806.0,173.0,2.7,21.3,846.0,964.98,715.51
2018,5,3,14,15,854.0,140.5,2.75,21.2,829.0,998.42,739.43
2018,5,3,14,30,902.0,108.0,2.8,21.1,812.0,1015.42,752.32
2018,5,3,14,45,909.0,98.0,2.85,21.05,777.5,1024.89,760.46
2018,5,3,15,0,916.0,88.0,2.9,21.0,743.0,1030.37,766.26
2018,5,3,15,15,903.0,86.0,2.9,21.0,698.0,1021.37,762.1
2018,5,3,15,30,890.0,84.0,2.9,21.0,653.0,1008.82,755.86
2018,5,3,15,45,872.5,81.5,2.95,20.6,604.0,987.74,745.64
2018,5,3,16,0,855.0,79.0,3.0,20.2,555.0,963.5,733.31
2018,5,3,16,15,831.0,76.0,3.0,19.8,502.5,940.38,721.26
2018,5,3,16,30,807.0,73.0,3.0,19.4,450.0,903.41,699.39
2018,5,3,16,45,774.0,69.5,2.95,19.0,396.0,854.88,668.58
2018,5,3,17,0,741.0,66.0,2.9,18.6,342.0,804.71,635.79
2018,5,3,17,15,655.0,66.5,2.6,17.65,282.5,716.89,573.8
2018,5,3,17,30,569.0,67.0,2.3,16.7,223.0,625.97,507.07
2018,5,3,17,45,511.5,57.0,2.05,15.8,174.5,547.8,447.04
2018,5,3,18,0,454.0,47.0,1.8,14.9,126.0,471.79,385.12
2018,5,3,18,15,362.0,37.5,1.7,14.1,87.0,372.72,300.95
2018,5,3,18,30,270.0,28.0,1.6,13.3,48.0,271.34,186.34
2018,5,3,18,45,143.0,15.0,1.5,12.45,25.0,111.13,0.0
2018,5,3,19,0,16.0,2.0,1.4,11.6,2.0,0.0,0.0
2018,5,3,19,15,8.0,1.0,1.4,11.25,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,5,4,5,15,73.0,11.0,0.5,7.85,15.5,9.39,0.0
2018,5,4,5,30,146.0,22.0,0.5,8.4,31.0,17.12,3.18
2018,5,4,5,45,202.5,37.0,0.55,9.0,62.0,28.45,19.18
2018,5,4,6,0,259.0,52.0,0.6,9.6,93.0,39.47,29.82
2018,5,4,6,15,343.5,63.5,0.65,10.15,139.5,47.82,37.7
2018,5,4,6,30,428.0,75.0,0.7,10.7,186.0,56.05,45.21
2018,5,4,6,45,457.0,88.5,0.75,11.25,231.0,65.01,53.15
2018,5,4,7,0,486.0,102.0,0.8,11.8,276.0,73.62,60.56
2018,5,4,7,15,460.5,127.5,0.8,12.55,313.0,89.09,73.8
2018,5,4,7,30,435.0,153.0,0.8,13.3,350.0,103.65,85.95
2018,5,4,7,45,471.0,163.0,0.8,14.05,399.5,108.51,89.52
2018,5,4,8,0,507.0,173.0,0.8,14.8,449.0,113.12,92.86
2018,5,4,8,15,498.0,195.0,0.75,15.75,486.5,123.82,101.25
2018,5,4,8,30,489.0,217.0,0.7,16.7,524.0,133.79,108.85
2018,5,4,8,45,536.0,218.5,0.7,17.6,577.5,132.62,107.14
2018,5,4,9,0,583.0,220.0,0.7,18.5,631.0,141.15,102.04
2018,5,4,9,15,577.5,236.5,0.75,19.3,663.0,189.07,124.58
2018,5,4,9,30,572.0,253.0,0.8,20.1,695.0,237.08,156.9
2018,5,4,9,45,577.0,271.5,0.85,20.9,733.5,288.46,195.81
2018,5,4,10,0,582.0,290.0,0.9,21.7,772.0,341.01,237.21
2018,5,4,10,15,612.0,284.0,1.0,22.2,805.5,384.16,271.86
2018,5,4,10,30,642.0,278.0,1.1,22.7,839.0,432.44,310.38
