Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,10,45,575.5,328.0,1.2,23.15,839.5,483.79,351.32
2018,5,4,11,0,509.0,378.0,1.3,23.6,840.0,525.4,383.48
2018,5,4,11,15,488.0,388.0,1.3,23.8,836.0,557.84,407.96
2018,5,4,11,30,467.0,398.0,1.3,24.0,832.0,588.04,430.12
2018,5,4,11,45,488.0,396.0,1.3,24.2,851.5,633.87,462.66
2018,5,4,12,0,509.0,394.0,1.3,24.4,871.0,680.73,495.17
2018,5,4,12,15,500.5,393.5,1.35,24.45,861.0,708.03,514.5
2018,5,4,12,30,492.0,393.0,1.4,24.5,851.0,733.26,532.35
2018,5,4,12,45,520.5,369.5,1.45,24.55,849.0,766.72,556.37
2018,5,4,13,0,549.0,346.0,1.5,24.6,847.0,799.13,579.54
2018,5,4,13,15,494.5,361.0,1.55,24.5,805.5,792.51,575.37
2018,5,4,13,30,440.0,376.0,1.6,24.4,764.0,780.99,568.18
2018,5,4,13,45,523.0,329.0,1.7,24.3,776.5,834.84,608.28
2018,5,4,14,0,606.0,282.0,1.8,24.2,789.0,887.35,646.81
2018,5,4,14,15,738.5,201.0,1.85,24.05,795.0,958.28,696.7
2018,5,4,14,30,871.0,120.0,1.9,23.9,801.0,998.55,723.98
2018,5,4,14,45,882.0,107.5,1.95,23.7,768.0,1009.39,733.06
2018,5,4,15,0,893.0,95.0,2.0,23.5,735.0,1016.21,740.1
2018,5,4,15,15,879.5,92.5,2.0,23.5,690.5,1006.18,735.35
2018,5,4,15,30,866.0,90.0,2.0,23.5,646.0,992.65,728.67
2018,5,4,15,45,844.0,88.0,2.25,22.75,595.5,967.91,719.69
2018,5,4,16,0,822.0,86.0,2.5,22.0,545.0,951.67,715.98
2018,5,4,16,15,778.0,84.0,2.6,21.4,485.5,899.32,685.45
2018,5,4,16,30,734.0,82.0,2.7,20.8,426.0,844.99,652.88
2018,5,4,16,45,697.5,77.5,2.85,20.15,373.0,793.09,621.34
2018,5,4,17,0,661.0,73.0,3.0,19.5,320.0,745.82,591.8
2018,5,4,17,15,619.5,67.0,2.9,18.45,270.0,685.88,550.99
2018,5,4,17,30,578.0,61.0,2.8,17.4,220.0,625.97,508.25
2018,5,4,17,45,496.0,54.5,2.7,16.4,170.5,531.69,436.11
2018,5,4,18,0,414.0,48.0,2.6,15.4,121.0,440.97,362.91
2018,5,4,18,15,325.5,38.0,2.5,14.55,83.5,345.41,281.14
2018,5,4,18,30,237.0,28.0,2.4,13.7,46.0,249.56,176.74
2018,5,4,18,45,126.0,15.0,2.3,12.9,24.0,99.54,0.0
2018,5,4,19,0,15.0,2.0,2.2,12.1,2.0,0.0,0.0
2018,5,4,19,15,7.5,1.0,2.1,11.7,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,5,5,5,15,0.0,4.5,0.95,8.75,4.5,3.84,0.0
2018,5,5,5,30,0.0,9.0,1.0,9.1,9.0,7.4,0.0
2018,5,5,5,45,13.0,16.5,1.1,9.45,18.5,13.97,6.58
2018,5,5,6,0,26.0,24.0,1.2,9.8,28.0,20.1,12.45
2018,5,5,6,15,13.0,36.0,1.15,10.25,38.0,30.36,21.93
2018,5,5,6,30,0.0,48.0,1.1,10.7,48.0,39.7,30.47
2018,5,5,6,45,6.0,73.5,1.1,11.1,75.5,60.15,48.84
2018,5,5,7,0,12.0,99.0,1.1,11.5,103.0,79.61,65.97
2018,5,5,7,15,25.5,138.0,1.05,11.9,149.0,104.08,87.16
2018,5,5,7,30,39.0,177.0,1.0,12.3,195.0,129.09,108.38
2018,5,5,7,45,67.0,208.0,0.9,12.75,243.0,148.73,124.53
2018,5,5,8,0,95.0,239.0,0.8,13.2,291.0,167.76,139.86
2018,5,5,8,15,141.5,263.5,0.8,13.6,349.0,173.84,144.19
2018,5,5,8,30,188.0,288.0,0.8,14.0,407.0,187.3,154.71
2018,5,5,8,45,265.0,297.5,0.85,14.35,478.0,180.9,148.75
2018,5,5,9,0,342.0,307.0,0.9,14.7,549.0,193.16,146.97
2018,5,5,9,15,334.5,328.0,0.85,15.35,575.5,230.34,167.31
2018,5,5,9,30,327.0,349.0,0.8,16.0,602.0,267.39,192.97
2018,5,5,9,45,380.0,348.5,0.8,16.6,655.0,304.73,219.02
2018,5,5,10,0,433.0,348.0,0.8,17.2,708.0,338.18,243.79
2018,5,5,10,15,467.0,353.0,0.85,18.1,752.5,385.15,279.93
2018,5,5,10,30,501.0,358.0,0.9,19.0,797.0,436.04,318.73
2018,5,5,10,45,487.5,370.5,0.95,19.9,805.5,475.01,348.94
2018,5,5,11,0,474.0,383.0,1.0,20.8,814.0,512.71,377.28
2018,5,5,11,15,413.0,406.0,1.2,21.4,785.5,530.76,392.15
2018,5,5,11,30,352.0,429.0,1.4,22.0,757.0,546.66,404.56
2018,5,5,11,45,333.0,441.0,1.6,22.65,752.5,571.12,422.54
2018,5,5,12,0,314.0,453.0,1.8,23.3,748.0,593.86,438.79
2018,5,5,12,15,372.5,430.5,1.9,23.4,779.0,643.03,474.96
2018,5,5,12,30,431.0,408.0,2.0,23.5,810.0,699.22,515.49
2018,5,5,12,45,411.0,410.0,2.1,23.6,789.5,706.93,521.34
2018,5,5,13,0,391.0,412.0,2.2,23.7,769.0,716.34,528.52
2018,5,5,13,15,372.0,408.5,2.25,23.6,743.0,718.85,531.15
2018,5,5,13,30,353.0,405.0,2.3,23.5,717.0,718.63,531.94
2018,5,5,13,45,414.5,368.5,2.4,23.35,724.0,771.61,571.51
2018,5,5,14,0,476.0,332.0,2.5,23.2,731.0,813.41,603.26
2018,5,5,14,15,466.0,312.5,2.65,22.65,691.0,801.2,598.18
2018,5,5,14,30,456.0,293.0,2.8,22.1,651.0,785.73,591.22
2018,5,5,14,45,478.0,274.0,2.95,21.55,632.5,799.54,605.12
2018,5,5,15,0,500.0,255.0,3.1,21.0,614.0,810.91,617.31
2018,5,5,15,15,374.5,268.5,3.1,21.0,528.0,685.23,527.43
2018,5,5,15,30,249.0,282.0,3.1,21.0,442.0,580.89,450.44
2018,5,5,15,45,160.5,259.0,3.5,19.35,359.0,448.19,354.49
2018,5,5,16,0,72.0,236.0,3.9,17.7,276.0,316.12,253.12
2018,5,5,16,15,95.0,216.5,3.95,16.85,264.5,320.95,260.14
2018,5,5,16,30,118.0,197.0,4.0,16.0,253.0,345.01,282.02
2018,5,5,16,45,70.5,151.5,4.05,15.2,184.0,225.2,185.31
2018,5,5,17,0,23.0,106.0,4.1,14.4,115.0,127.2,103.28
2018,5,5,17,15,37.0,76.5,3.95,13.65,88.0,107.03,87.58
2018,5,5,17,30,51.0,47.0,3.8,12.9,61.0,97.73,80.63
2018,5,5,17,45,39.5,30.0,3.7,12.2,39.5,66.83,53.67
2018,5,5,18,0,28.0,13.0,3.6,11.5,18.0,42.82,32.3
2018,5,5,18,15,25.0,11.5,3.45,10.95,15.0,39.15,28.32
2018,5,5,18,30,22.0,10.0,3.3,10.4,12.0,27.98,16.04
2018,5,5,18,45,11.0,5.0,3.15,9.9,6.0,11.85,0.0
2018,5,5,19,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.45,7.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,6.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,5.95,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.4,5.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,5,6,4,45,3.5,1.0,2.1,5.75,1.0,0.0,0.0
2018,5,6,5,0,7.0,2.0,2.1,5.8,2.0,0.0,0.0
2018,5,6,5,15,45.0,13.0,2.15,6.05,16.0,11.1,0.0
2018,5,6,5,30,83.0,24.0,2.2,6.3,30.0,18.85,6.68
2018,5,6,5,45,181.0,39.0,2.25,6.55,65.0,29.84,20.74
2018,5,6,6,0,279.0,54.0,2.3,6.8,100.0,40.98,31.54
2018,5,6,6,15,399.5,63.0,2.3,7.3,155.0,47.75,38.06
2018,5,6,6,30,520.0,72.0,2.3,7.8,210.0,56.02,45.69
2018,5,6,6,45,549.5,82.5,2.35,8.25,256.5,62.72,51.68
2018,5,6,7,0,579.0,93.0,2.4,8.7,303.0,69.08,57.2
2018,5,6,7,15,658.5,93.0,2.35,9.4,367.0,68.01,55.88
2018,5,6,7,30,738.0,93.0,2.3,10.1,431.0,67.34,54.92
2018,5,6,7,45,791.5,90.0,2.3,10.8,491.0,70.6,57.44
2018,5,6,8,0,845.0,87.0,2.3,11.5,551.0,67.99,54.76
2018,5,6,8,15,841.5,96.5,2.2,12.2,594.0,73.11,58.89
2018,5,6,8,30,838.0,106.0,2.1,12.9,637.0,77.81,62.62
2018,5,6,8,45,864.0,105.5,2.05,13.65,686.5,76.36,60.98
2018,5,6,9,0,890.0,105.0,2.0,14.4,736.0,103.45,66.93
2018,5,6,9,15,885.5,114.0,2.0,15.1,771.5,161.6,93.08
2018,5,6,9,30,881.0,123.0,2.0,15.8,807.0,219.47,133.37
2018,5,6,9,45,819.0,162.5,2.0,16.45,820.0,277.53,182.93
2018,5,6,10,0,757.0,202.0,2.0,17.1,833.0,330.94,230.62
2018,5,6,10,15,814.5,178.0,2.1,17.6,876.5,387.29,277.32
2018,5,6,10,30,872.0,154.0,2.2,18.1,920.0,442.06,323.17
2018,5,6,10,45,923.0,127.5,2.35,18.55,954.5,500.0,371.35
2018,5,6,11,0,974.0,101.0,2.5,19.0,989.0,557.75,418.72
2018,5,6,11,15,945.0,121.0,2.65,19.2,992.0,609.32,460.77
2018,5,6,11,30,916.0,141.0,2.8,19.4,995.0,656.69,498.41
2018,5,6,11,45,914.5,142.5,2.95,19.65,998.5,704.13,535.23
2018,5,6,12,0,913.0,144.0,3.1,19.9,1002.0,749.74,569.89
2018,5,6,12,15,679.5,273.5,3.15,19.9,911.0,741.2,561.34
2018,5,6,12,30,446.0,403.0,3.2,19.9,820.0,707.32,533.95
2018,5,6,12,45,493.5,378.0,3.3,19.95,834.0,753.44,568.95
2018,5,6,13,0,541.0,353.0,3.4,20.0,848.0,799.88,603.51
2018,5,6,13,15,499.5,361.5,3.35,19.8,811.5,798.47,602.51
2018,5,6,13,30,458.0,370.0,3.3,19.6,775.0,792.79,598.78
2018,5,6,13,45,377.0,382.5,3.3,19.35,709.5,737.34,559.83
2018,5,6,14,0,296.0,395.0,3.3,19.1,644.0,689.77,525.78
2018,5,6,14,15,191.5,347.0,3.2,18.8,505.5,533.84,412.49
2018,5,6,14,30,87.0,299.0,3.1,18.5,367.0,369.81,288.64
2018,5,6,14,45,84.5,284.5,3.05,18.15,348.0,357.25,280.62
2018,5,6,15,0,82.0,270.0,3.0,17.8,329.0,344.08,271.5
2018,5,6,15,15,70.0,259.0,3.0,17.8,307.0,324.64,256.77
2018,5,6,15,30,58.0,248.0,3.0,17.8,285.0,304.93,241.75
2018,5,6,15,45,209.5,228.0,2.95,17.0,348.0,482.24,385.85
2018,5,6,16,0,361.0,208.0,2.9,16.2,411.0,613.02,490.73
2018,5,6,16,15,318.0,195.5,2.95,15.7,362.0,556.64,449.16
2018,5,6,16,30,275.0,183.0,3.0,15.2,313.0,500.13,407.61
2018,5,6,16,45,156.0,136.5,3.0,14.65,208.5,305.88,253.66
2018,5,6,17,0,37.0,90.0,3.0,14.1,104.0,121.01,98.66
2018,5,6,17,15,204.0,82.5,2.9,13.65,141.5,297.84,252.79
2018,5,6,17,30,371.0,75.0,2.8,13.2,179.0,454.72,383.19
2018,5,6,17,45,256.5,70.0,2.75,12.75,135.0,343.89,290.19
2018,5,6,18,0,142.0,65.0,2.7,12.3,91.0,222.87,186.43
2018,5,6,18,15,92.5,46.5,2.5,11.8,61.5,143.02,116.53
2018,5,6,18,30,43.0,28.0,2.3,11.3,32.0,79.12,55.62
2018,5,6,18,45,24.0,15.5,2.1,10.85,17.5,29.79,0.0
2018,5,6,19,0,5.0,3.0,1.9,10.4,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.75,10.1,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,2.05,6.3,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,2.1,6.4,2.0,0.0,0.0
2018,5,7,5,15,124.0,15.0,2.2,6.9,23.0,12.8,0.0
2018,5,7,5,30,237.0,28.0,2.3,7.4,44.0,23.63,10.8
2018,5,7,5,45,360.5,37.5,2.4,7.9,86.0,30.9,21.62
2018,5,7,6,0,484.0,47.0,2.5,8.4,128.0,38.18,28.85
2018,5,7,6,15,561.0,53.5,2.5,9.05,179.5,42.71,33.24
2018,5,7,6,30,638.0,60.0,2.5,9.7,231.0,47.28,37.43
2018,5,7,6,45,688.0,65.0,2.5,10.35,285.5,50.46,40.2
2018,5,7,7,0,738.0,70.0,2.5,11.0,340.0,58.39,47.11
2018,5,7,7,15,772.0,74.0,2.5,11.8,395.0,60.81,48.94
2018,5,7,7,30,806.0,78.0,2.5,12.6,450.0,63.18,50.69
2018,5,7,7,45,830.5,81.0,2.45,13.4,503.0,64.63,51.6
2018,5,7,8,0,855.0,84.0,2.4,14.2,556.0,66.03,52.46
2018,5,7,8,15,873.0,87.0,2.45,14.95,606.0,76.61,61.28
2018,5,7,8,30,891.0,90.0,2.5,15.7,656.0,78.5,62.51
2018,5,7,8,45,905.0,92.0,2.55,16.5,702.0,79.55,63.02
2018,5,7,9,0,919.0,94.0,2.6,17.3,748.0,100.35,61.9
2018,5,7,9,15,931.0,95.0,2.65,17.9,789.0,156.75,86.11
2018,5,7,9,30,943.0,96.0,2.7,18.5,830.0,214.61,125.73
2018,5,7,9,45,952.5,96.5,2.7,19.1,865.0,272.86,172.87
2018,5,7,10,0,962.0,97.0,2.7,19.7,900.0,331.85,223.49
2018,5,7,10,15,967.5,98.0,2.75,20.15,927.5,390.39,274.62
2018,5,7,10,30,973.0,99.0,2.8,20.6,955.0,448.78,324.96
2018,5,7,10,45,977.0,99.5,2.8,21.1,975.5,505.81,372.87
2018,5,7,11,0,981.0,100.0,2.8,21.6,996.0,562.09,418.69
2018,5,7,11,15,983.0,100.5,2.85,21.9,1008.5,616.32,462.01
2018,5,7,11,30,985.0,101.0,2.9,22.2,1021.0,669.19,503.04
2018,5,7,11,45,985.5,101.0,2.95,22.5,1025.0,719.14,540.84
2018,5,7,12,0,986.0,101.0,3.0,22.8,1029.0,767.17,576.3
2018,5,7,12,15,982.5,102.5,3.05,22.9,1024.5,811.41,608.31
2018,5,7,12,30,979.0,104.0,3.1,23.0,1020.0,853.07,636.61
2018,5,7,12,45,931.5,131.5,3.2,23.1,995.0,879.07,654.52
2018,5,7,13,0,884.0,159.0,3.3,23.2,970.0,910.57,676.29
2018,5,7,13,15,891.5,150.5,3.35,23.2,954.0,931.62,690.98
2018,5,7,13,30,899.0,142.0,3.4,23.2,938.0,960.96,711.38
2018,5,7,13,45,923.5,123.0,3.45,23.2,920.5,992.81,733.42
2018,5,7,14,0,948.0,104.0,3.5,23.2,903.0,1021.0,753.09
2018,5,7,14,15,940.5,102.5,3.55,23.05,869.5,1033.01,762.7
2018,5,7,14,30,933.0,101.0,3.6,22.9,836.0,1041.27,770.15
2018,5,7,14,45,922.5,99.0,3.6,22.8,796.0,1042.27,772.5
2018,5,7,15,0,912.0,97.0,3.6,22.7,756.0,1039.51,772.62
2018,5,7,15,15,898.5,95.0,3.6,22.7,711.0,1030.09,768.21
2018,5,7,15,30,885.0,93.0,3.6,22.7,666.0,1017.15,761.66
2018,5,7,15,45,867.5,90.5,3.6,22.1,617.0,996.21,751.62
2018,5,7,16,0,850.0,88.0,3.6,21.5,568.0,983.72,747.41
2018,5,7,16,15,826.5,84.5,3.55,21.0,515.5,949.23,727.38
2018,5,7,16,30,803.0,81.0,3.5,20.5,463.0,912.09,705.39
2018,5,7,16,45,771.0,77.5,3.45,20.0,409.0,864.45,675.49
2018,5,7,17,0,739.0,74.0,3.4,19.5,355.0,815.01,643.51
2018,5,7,17,15,693.0,69.0,3.15,18.5,301.0,756.28,603.67
2018,5,7,17,30,647.0,64.0,2.9,17.5,247.0,691.62,557.6
2018,5,7,17,45,577.5,57.0,2.65,16.55,195.0,604.77,491.96
2018,5,7,18,0,508.0,50.0,2.4,15.6,143.0,520.42,424.66
2018,5,7,18,15,393.5,40.5,2.25,14.7,99.0,401.4,325.97
2018,5,7,18,30,279.0,31.0,2.1,13.8,55.0,288.44,216.1
2018,5,7,18,45,153.5,18.0,1.95,12.85,30.0,121.4,0.0
2018,5,7,19,0,28.0,5.0,1.8,11.9,5.0,0.0,0.0
2018,5,7,19,15,14.0,2.5,1.85,11.6,2.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,1.35,6.95,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,1.4,7.2,2.0,0.0,0.0
2018,5,8,5,15,142.5,15.0,1.65,7.7,24.5,12.8,0.0
2018,5,8,5,30,269.0,28.0,1.9,8.2,47.0,23.58,11.55
2018,5,8,5,45,387.5,37.0,2.2,8.7,89.5,30.45,21.23
2018,5,8,6,0,506.0,46.0,2.5,9.2,132.0,37.36,28.04
2018,5,8,6,15,577.0,52.5,2.65,9.65,183.0,41.93,32.47
2018,5,8,6,30,648.0,59.0,2.8,10.1,234.0,46.52,36.68
2018,5,8,6,45,694.0,63.0,2.9,10.55,287.0,53.3,42.72
2018,5,8,7,0,740.0,67.0,3.0,11.0,340.0,55.96,44.92
2018,5,8,7,15,772.0,71.0,3.05,11.6,394.0,58.45,46.87
2018,5,8,7,30,804.0,75.0,3.1,12.2,448.0,60.88,48.72
2018,5,8,7,45,809.0,82.5,3.2,12.75,494.5,65.32,52.33
2018,5,8,8,0,814.0,90.0,3.3,13.3,541.0,69.43,55.62
2018,5,8,8,15,847.5,88.0,3.25,13.9,594.5,76.78,61.68
2018,5,8,8,30,881.0,86.0,3.2,14.5,648.0,75.81,60.49
2018,5,8,8,45,892.0,89.0,3.15,15.05,692.0,77.46,61.59
2018,5,8,9,0,903.0,92.0,3.1,15.6,736.0,100.65,61.59
2018,5,8,9,15,825.0,132.5,3.0,15.8,746.0,161.51,94.32
2018,5,8,9,30,747.0,173.0,2.9,16.0,756.0,217.76,137.93
2018,5,8,9,45,576.0,265.5,2.8,16.2,726.5,290.15,203.35
2018,5,8,10,0,405.0,358.0,2.7,16.4,697.0,349.34,257.65
2018,5,8,10,15,402.0,373.0,2.7,16.55,718.5,388.2,289.87
2018,5,8,10,30,399.0,388.0,2.7,16.7,740.0,427.13,321.87
2018,5,8,10,45,420.5,394.0,2.65,16.85,772.0,463.78,351.32
2018,5,8,11,0,442.0,400.0,2.6,17.0,804.0,510.97,388.11
2018,5,8,11,15,400.5,416.0,2.6,17.3,786.0,537.78,409.08
2018,5,8,11,30,359.0,432.0,2.6,17.6,768.0,554.79,422.19
2018,5,8,11,45,476.5,383.0,2.6,17.95,831.0,619.83,471.36
2018,5,8,12,0,594.0,334.0,2.6,18.3,894.0,695.55,527.4
2018,5,8,12,15,554.5,359.0,2.65,18.65,880.5,722.81,546.16
2018,5,8,12,30,515.0,384.0,2.7,19.0,867.0,746.26,562.1
2018,5,8,12,45,491.5,387.0,2.7,19.35,843.5,760.52,571.68
2018,5,8,13,0,468.0,390.0,2.7,19.7,820.0,771.46,578.84
2018,5,8,13,15,435.0,378.5,2.8,19.9,772.0,758.01,570.06
2018,5,8,13,30,402.0,367.0,2.9,20.1,724.0,740.19,558.28
2018,5,8,13,45,389.0,358.5,3.0,20.25,695.5,725.33,549.19
2018,5,8,14,0,376.0,350.0,3.1,20.4,667.0,720.77,547.01
2018,5,8,14,15,447.5,313.0,3.3,20.35,676.5,784.75,595.87
2018,5,8,14,30,519.0,276.0,3.5,20.3,686.0,831.37,632.44
2018,5,8,14,45,618.5,221.0,3.65,20.25,686.0,891.82,679.34
2018,5,8,15,0,718.0,166.0,3.8,20.2,686.0,942.97,717.03
2018,5,8,15,15,687.0,166.5,3.8,20.2,639.5,919.36,702.01
2018,5,8,15,30,656.0,167.0,3.8,20.2,593.0,892.54,685.34
2018,5,8,15,45,662.5,148.5,4.05,19.6,551.0,879.11,680.94
2018,5,8,16,0,669.0,130.0,4.3,19.0,509.0,861.97,673.7
2018,5,8,16,15,723.5,103.5,4.25,18.6,478.5,878.06,688.47
2018,5,8,16,30,778.0,77.0,4.2,18.2,448.0,882.97,695.15
2018,5,8,16,45,746.0,73.5,4.15,17.75,395.5,835.82,664.27
2018,5,8,17,0,714.0,70.0,4.1,17.3,343.0,787.05,631.72
2018,5,8,17,15,650.5,67.0,3.75,16.75,287.5,715.19,579.71
2018,5,8,17,30,587.0,64.0,3.4,16.2,232.0,639.24,522.8
2018,5,8,17,45,503.0,57.5,3.05,15.6,180.5,542.67,447.39
2018,5,8,18,0,419.0,51.0,2.7,15.0,129.0,449.7,371.49
2018,5,8,18,15,314.5,41.0,2.4,14.4,89.0,341.07,279.37
2018,5,8,18,30,210.0,31.0,2.1,13.8,49.0,241.26,182.8
2018,5,8,18,45,117.0,17.5,1.75,13.15,26.5,95.85,0.0
2018,5,8,19,0,24.0,4.0,1.4,12.5,4.0,3.41,0.0
2018,5,8,19,15,12.0,2.0,1.4,12.2,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,9,4,45,3.5,0.5,1.9,8.15,0.5,0.0,0.0
2018,5,9,5,0,7.0,1.0,1.9,8.2,1.0,0.0,0.0
2018,5,9,5,15,74.5,13.5,2.1,8.55,19.0,11.52,0.0
2018,5,9,5,30,142.0,26.0,2.3,8.9,37.0,20.12,9.54
2018,5,9,5,45,322.0,35.5,2.5,9.25,84.5,28.82,19.79
2018,5,9,6,0,502.0,45.0,2.7,9.6,132.0,36.42,27.18
2018,5,9,6,15,490.0,58.5,2.75,10.05,167.0,46.19,36.27
2018,5,9,6,30,478.0,72.0,2.8,10.5,202.0,55.37,44.62
2018,5,9,6,45,565.5,76.5,2.85,10.95,262.5,57.89,46.78
2018,5,9,7,0,653.0,81.0,2.9,11.4,323.0,60.58,48.97
2018,5,9,7,15,737.5,76.0,2.95,12.05,388.5,61.8,49.75
2018,5,9,7,30,822.0,71.0,3.0,12.7,454.0,58.17,46.21
2018,5,9,7,45,848.0,73.0,3.0,13.4,507.5,67.22,53.86
2018,5,9,8,0,874.0,75.0,3.0,14.1,561.0,68.99,55.04
2018,5,9,8,15,891.5,77.5,3.05,14.75,611.0,70.84,56.31
2018,5,9,8,30,909.0,80.0,3.1,15.4,661.0,72.56,57.46
2018,5,9,8,45,922.5,81.0,3.1,16.0,706.5,73.15,57.66
2018,5,9,9,0,936.0,82.0,3.1,16.6,752.0,98.15,57.52
2018,5,9,9,15,946.0,83.5,3.2,17.1,792.5,155.3,83.84
2018,5,9,9,30,956.0,85.0,3.3,17.6,833.0,213.7,125.01
2018,5,9,9,45,963.5,86.0,3.4,18.1,867.0,272.27,173.32
2018,5,9,10,0,971.0,87.0,3.5,18.6,901.0,331.35,224.87
2018,5,9,10,15,975.5,87.5,3.6,18.9,927.5,389.4,276.46
2018,5,9,10,30,980.0,88.0,3.7,19.2,954.0,447.16,327.24
2018,5,9,10,45,984.0,88.5,3.8,19.5,974.5,504.22,376.31
2018,5,9,11,0,988.0,89.0,3.9,19.8,995.0,560.5,423.45
2018,5,9,11,15,989.5,89.5,4.0,20.0,1007.0,614.44,467.68
2018,5,9,11,30,991.0,90.0,4.1,20.2,1019.0,666.95,509.63
2018,5,9,11,45,991.5,90.0,4.15,20.4,1023.0,716.77,548.42
2018,5,9,12,0,992.0,90.0,4.2,20.6,1027.0,764.65,584.85
2018,5,9,12,15,989.0,91.5,4.25,20.65,1023.0,809.1,617.49
2018,5,9,12,30,986.0,93.0,4.3,20.7,1019.0,850.99,646.81
2018,5,9,12,45,981.0,94.0,4.35,20.8,1006.0,888.05,672.54
2018,5,9,13,0,976.0,95.0,4.4,20.9,993.0,922.04,696.06
2018,5,9,13,15,972.5,94.5,4.35,20.85,974.0,952.69,717.27
2018,5,9,13,30,969.0,94.0,4.3,20.8,955.0,980.01,736.17
2018,5,9,13,45,963.5,93.0,4.3,20.75,928.5,1001.52,751.49
2018,5,9,14,0,958.0,92.0,4.3,20.7,902.0,1019.42,764.52
2018,5,9,14,15,950.5,90.5,4.35,20.5,868.5,1031.16,774.32
2018,5,9,14,30,943.0,89.0,4.4,20.3,835.0,1039.14,781.82
2018,5,9,14,45,933.5,87.0,4.45,20.1,795.5,1040.81,785.33
2018,5,9,15,0,924.0,85.0,4.5,19.9,756.0,1038.72,786.68
2018,5,9,15,15,911.0,83.5,4.5,19.9,711.5,1030.05,782.64
2018,5,9,15,30,898.0,82.0,4.5,19.9,667.0,1017.85,776.4
2018,5,9,15,45,881.0,80.0,4.55,19.15,618.0,997.62,767.5
2018,5,9,16,0,864.0,78.0,4.6,18.4,569.0,974.26,756.38
2018,5,9,16,15,841.0,75.5,4.6,17.85,517.0,941.4,737.4
2018,5,9,16,30,818.0,73.0,4.6,17.3,465.0,916.94,724.24
2018,5,9,16,45,786.5,69.5,4.6,16.7,411.0,869.52,694.12
2018,5,9,17,0,755.0,66.0,4.6,16.1,357.0,820.41,661.97
2018,5,9,17,15,710.5,61.5,4.5,15.35,303.0,756.8,617.4
2018,5,9,17,30,666.0,57.0,4.4,14.6,249.0,692.91,570.75
2018,5,9,17,45,598.0,52.0,4.25,13.85,198.0,615.63,510.87
2018,5,9,18,0,530.0,47.0,4.1,13.1,147.0,535.02,444.95
2018,5,9,18,15,421.0,38.5,3.85,12.4,102.5,421.04,348.03
2018,5,9,18,30,312.0,30.0,3.6,11.7,58.0,314.57,244.67
2018,5,9,18,45,175.0,17.5,3.35,11.05,31.5,136.1,0.0
2018,5,9,19,0,38.0,5.0,3.1,10.4,5.0,4.27,0.0
2018,5,9,19,15,19.0,2.5,3.05,10.05,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.75,7.8,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.8,7.15,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,2.95,7.25,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,10,5,15,36.5,8.5,3.05,7.45,11.5,7.26,0.0
2018,5,10,5,30,73.0,17.0,3.1,7.6,23.0,13.09,4.56
2018,5,10,5,45,209.5,29.5,3.1,7.8,63.0,22.76,14.6
2018,5,10,6,0,346.0,42.0,3.1,8.0,103.0,33.06,24.35
2018,5,10,6,15,233.5,45.5,3.05,8.25,92.5,34.03,25.48
2018,5,10,6,30,121.0,49.0,3.0,8.5,82.0,37.88,29.05
2018,5,10,6,45,86.0,86.0,3.0,8.8,112.0,66.46,54.95
2018,5,10,7,0,51.0,123.0,3.0,9.1,142.0,93.98,79.44
2018,5,10,7,15,103.5,143.5,2.95,9.6,189.5,104.58,88.41
2018,5,10,7,30,156.0,164.0,2.9,10.1,237.0,118.18,99.89
2018,5,10,7,45,153.0,186.0,2.9,10.55,264.5,131.5,110.98
2018,5,10,8,0,150.0,208.0,2.9,11.0,292.0,144.31,121.48
2018,5,10,8,15,203.5,208.0,2.9,11.65,332.5,134.92,112.66
2018,5,10,8,30,257.0,208.0,2.9,12.3,373.0,134.43,111.63
2018,5,10,8,45,269.0,229.5,2.95,12.9,413.0,144.89,120.0
2018,5,10,9,0,281.0,251.0,3.0,13.5,453.0,165.97,125.53
2018,5,10,9,15,408.5,250.5,3.1,14.2,561.5,188.06,132.02
2018,5,10,9,30,536.0,250.0,3.2,14.9,670.0,237.78,163.61
2018,5,10,9,45,720.5,186.5,3.25,15.6,776.5,270.95,183.53
2018,5,10,10,0,905.0,123.0,3.3,16.3,883.0,338.43,234.47
2018,5,10,10,15,898.5,131.5,3.45,16.8,906.5,394.71,284.49
2018,5,10,10,30,892.0,140.0,3.6,17.3,930.0,449.74,332.77
2018,5,10,10,45,843.5,175.0,3.75,17.8,935.0,502.01,377.93
2018,5,10,11,0,795.0,210.0,3.9,18.3,940.0,552.44,419.76
2018,5,10,11,15,717.0,264.5,4.0,18.55,929.5,595.84,454.76
2018,5,10,11,30,639.0,319.0,4.1,18.8,919.0,633.06,483.57
2018,5,10,11,45,593.0,350.0,4.15,19.1,908.5,671.41,512.12
2018,5,10,12,0,547.0,381.0,4.2,19.4,898.0,701.2,533.68
2018,5,10,12,15,578.0,362.0,4.2,19.55,907.0,743.73,565.54
2018,5,10,12,30,609.0,343.0,4.2,19.7,916.0,786.27,597.0
2018,5,10,12,45,649.0,313.5,4.2,19.9,917.5,824.93,625.71
2018,5,10,13,0,689.0,284.0,4.2,20.1,919.0,866.61,656.24
2018,5,10,13,15,693.5,273.0,4.25,20.1,901.5,891.96,675.14
2018,5,10,13,30,698.0,262.0,4.3,20.1,884.0,914.47,692.15
2018,5,10,13,45,751.5,223.0,4.3,20.1,875.0,952.96,720.65
2018,5,10,14,0,805.0,184.0,4.3,20.1,866.0,979.34,739.34
2018,5,10,14,15,812.0,169.5,4.4,19.8,835.0,992.01,750.26
2018,5,10,14,30,819.0,155.0,4.5,19.5,804.0,1000.95,759.33
2018,5,10,14,45,810.5,148.0,4.6,19.2,764.0,998.58,760.85
2018,5,10,15,0,802.0,141.0,4.7,18.9,724.0,992.53,760.06
2018,5,10,15,15,830.0,120.0,4.7,18.9,691.5,1004.0,769.86
2018,5,10,15,30,858.0,99.0,4.7,18.9,659.0,998.48,767.96
2018,5,10,15,45,844.0,94.5,4.75,18.0,611.5,990.73,767.93
2018,5,10,16,0,830.0,90.0,4.8,17.1,564.0,967.63,757.13
2018,5,10,16,15,807.5,86.5,4.75,16.5,512.5,934.33,737.32
2018,5,10,16,30,785.0,83.0,4.7,15.9,461.0,898.42,715.39
2018,5,10,16,45,749.5,79.5,4.65,15.35,407.0,847.71,681.97
2018,5,10,17,0,714.0,76.0,4.6,14.8,353.0,795.43,646.55
2018,5,10,17,15,611.5,76.5,4.45,14.05,289.0,693.65,571.8
2018,5,10,17,30,509.0,77.0,4.3,13.3,225.0,588.07,491.24
2018,5,10,17,45,415.5,68.5,4.15,12.55,173.0,475.96,401.8
2018,5,10,18,0,322.0,60.0,4.0,11.8,121.0,378.3,320.1
2018,5,10,18,15,266.5,46.5,3.85,11.2,86.5,308.85,258.11
2018,5,10,18,30,211.0,33.0,3.7,10.6,52.0,244.47,192.23
2018,5,10,18,45,118.5,19.5,3.6,9.95,29.0,132.64,0.0
2018,5,10,19,0,26.0,6.0,3.5,9.3,6.0,22.1,0.0
2018,5,10,19,15,13.0,3.0,3.55,9.1,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,8.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.1,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,7.95,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,7.85,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.55,7.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.2,7.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,7.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.5,2.1,6.85,1.5,0.0,0.0
2018,5,11,5,0,7.0,3.0,2.1,6.9,3.0,0.0,0.0
2018,5,11,5,15,3.5,11.0,2.1,7.3,11.0,9.39,0.0
2018,5,11,5,30,0.0,19.0,2.1,7.7,19.0,15.68,6.86
2018,5,11,5,45,0.0,32.0,2.1,8.05,32.0,26.38,17.85
2018,5,11,6,0,0.0,45.0,2.1,8.4,45.0,36.87,27.79
2018,5,11,6,15,36.0,69.5,2.05,9.0,79.5,54.96,44.4
2018,5,11,6,30,72.0,94.0,2.0,9.6,114.0,70.86,58.77
2018,5,11,6,45,75.5,118.5,2.0,10.2,143.5,89.89,75.61
2018,5,11,7,0,79.0,143.0,2.0,10.8,173.0,106.59,90.03
2018,5,11,7,15,211.0,157.5,2.05,11.5,253.0,109.21,91.76
2018,5,11,7,30,343.0,172.0,2.1,12.2,333.0,119.15,99.84
2018,5,11,7,45,471.5,162.0,2.1,12.85,410.5,107.14,88.78
2018,5,11,8,0,600.0,152.0,2.1,13.5,488.0,100.29,82.33
2018,5,11,8,15,585.0,173.5,2.15,14.15,525.0,111.01,91.07
2018,5,11,8,30,570.0,195.0,2.2,14.8,562.0,121.64,99.62
2018,5,11,8,45,566.5,214.5,2.2,15.5,600.5,129.87,106.02
2018,5,11,9,0,563.0,234.0,2.2,16.2,639.0,158.51,111.87
2018,5,11,9,15,563.0,253.5,2.3,16.75,677.0,207.29,139.52
2018,5,11,9,30,563.0,273.0,2.4,17.3,715.0,256.87,175.46
2018,5,11,9,45,566.0,289.0,2.45,17.85,749.5,305.73,214.32
2018,5,11,10,0,569.0,305.0,2.5,18.4,784.0,355.44,255.18
2018,5,11,10,15,546.5,331.0,2.65,18.85,803.0,403.71,295.84
2018,5,11,10,30,524.0,357.0,2.8,19.3,822.0,450.13,334.24
2018,5,11,10,45,633.0,299.0,2.95,19.7,872.5,492.97,368.35
2018,5,11,11,0,742.0,241.0,3.1,20.1,923.0,547.83,411.88
2018,5,11,11,15,843.0,179.0,3.25,20.35,963.5,603.49,456.41
2018,5,11,11,30,944.0,117.0,3.4,20.6,1004.0,661.99,502.9
2018,5,11,11,45,931.5,126.5,3.5,20.85,1005.5,708.86,538.88
2018,5,11,12,0,919.0,136.0,3.6,21.1,1007.0,753.09,572.1
2018,5,11,12,15,942.5,120.5,3.7,21.15,1011.0,801.18,608.46
2018,5,11,12,30,966.0,105.0,3.8,21.2,1015.0,847.86,641.11
2018,5,11,12,45,966.0,104.0,3.95,21.3,1005.0,886.64,668.29
2018,5,11,13,0,966.0,103.0,4.1,21.4,995.0,922.66,693.59
2018,5,11,13,15,964.5,102.0,4.15,21.3,977.5,954.4,716.01
2018,5,11,13,30,963.0,101.0,4.2,21.2,960.0,982.94,736.34
2018,5,11,13,45,960.5,99.5,4.3,21.15,935.5,1006.72,753.7
2018,5,11,14,0,958.0,98.0,4.4,21.1,911.0,1027.0,768.88
2018,5,11,14,15,952.0,96.5,4.45,20.9,878.5,1040.3,779.69
2018,5,11,14,30,946.0,95.0,4.5,20.7,846.0,1049.89,788.45
2018,5,11,14,45,938.5,92.0,4.5,20.55,807.0,1052.58,792.14
2018,5,11,15,0,931.0,89.0,4.5,20.4,768.0,1051.48,793.51
2018,5,11,15,15,918.5,87.5,4.5,20.4,723.5,1043.39,789.9
2018,5,11,15,30,906.0,86.0,4.5,20.4,679.0,1031.77,784.1
2018,5,11,15,45,890.0,83.5,4.55,19.8,630.0,1011.97,775.15
2018,5,11,16,0,874.0,81.0,4.6,19.2,581.0,988.96,763.99
2018,5,11,16,15,852.0,78.0,4.55,18.8,528.5,956.39,744.54
2018,5,11,16,30,830.0,75.0,4.5,18.4,476.0,932.14,730.9
2018,5,11,16,45,797.0,70.5,4.45,17.95,420.0,881.71,698.21
2018,5,11,17,0,764.0,66.0,4.4,17.5,364.0,829.6,663.62
2018,5,11,17,15,722.5,61.0,4.2,16.8,309.5,767.81,620.46
2018,5,11,17,30,681.0,56.0,4.0,16.1,255.0,705.61,575.51
2018,5,11,17,45,614.0,51.0,3.75,15.35,203.5,621.69,511.34
2018,5,11,18,0,547.0,46.0,3.5,14.6,152.0,547.95,451.79
2018,5,11,18,15,444.5,39.0,3.35,13.8,108.0,440.35,361.69
2018,5,11,18,30,342.0,32.0,3.2,13.0,64.0,338.85,266.23
2018,5,11,18,45,196.0,19.5,3.0,12.25,35.5,186.47,0.0
2018,5,11,19,0,50.0,7.0,2.8,11.5,7.0,38.65,0.0
2018,5,11,19,15,25.0,3.5,2.75,11.15,3.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,5,12,4,45,14.0,2.5,2.05,7.15,2.5,0.0,0.0
2018,5,12,5,0,28.0,5.0,2.2,7.3,5.0,0.0,0.0
2018,5,12,5,15,150.5,18.0,2.4,7.85,29.5,15.36,0.0
2018,5,12,5,30,273.0,31.0,2.6,8.4,54.0,25.96,15.36
2018,5,12,5,45,386.0,40.0,2.75,9.0,97.0,32.76,23.44
2018,5,12,6,0,499.0,49.0,2.9,9.6,140.0,39.57,30.07
2018,5,12,6,15,570.0,55.5,2.9,10.2,191.0,44.06,34.36
2018,5,12,6,30,641.0,62.0,2.9,10.8,242.0,48.56,38.43
2018,5,12,6,45,688.0,67.0,2.9,11.45,296.0,51.69,41.1
2018,5,12,7,0,735.0,72.0,2.9,12.1,350.0,59.66,47.99
2018,5,12,7,15,768.5,75.5,2.8,12.8,404.0,61.63,49.43
2018,5,12,7,30,802.0,79.0,2.7,13.5,458.0,63.59,50.82
2018,5,12,7,45,827.5,81.0,2.6,14.15,510.5,64.32,51.12
2018,5,12,8,0,853.0,83.0,2.5,14.8,563.0,73.87,59.1
2018,5,12,8,15,871.0,86.0,2.45,15.4,613.0,75.88,60.48
2018,5,12,8,30,889.0,89.0,2.4,16.0,663.0,77.74,61.74
2018,5,12,8,45,903.0,91.0,2.35,16.6,708.5,78.78,62.29
2018,5,12,9,0,917.0,93.0,2.3,17.2,754.0,109.87,64.12
2018,5,12,9,15,926.5,95.0,2.35,17.55,794.0,166.17,92.01
2018,5,12,9,30,936.0,97.0,2.4,17.9,834.0,223.65,133.31
2018,5,12,9,45,942.5,99.0,2.45,18.25,867.5,281.46,181.13
2018,5,12,10,0,949.0,101.0,2.5,18.6,901.0,339.7,231.72
2018,5,12,10,15,954.5,102.0,2.55,18.85,928.5,397.15,282.19
2018,5,12,10,30,960.0,103.0,2.6,19.1,956.0,454.48,331.86
2018,5,12,10,45,963.0,104.0,2.65,19.35,975.5,510.35,379.26
2018,5,12,11,0,966.0,105.0,2.7,19.6,995.0,565.41,424.68
2018,5,12,11,15,967.5,106.0,2.8,19.75,1007.0,618.64,467.75
2018,5,12,11,30,969.0,107.0,2.9,19.9,1019.0,670.52,508.66
2018,5,12,11,45,968.5,107.5,3.0,20.05,1022.5,719.19,546.26
2018,5,12,12,0,968.0,108.0,3.1,20.2,1026.0,765.94,581.64
2018,5,12,12,15,965.0,109.0,3.15,20.3,1021.5,809.16,613.19
2018,5,12,12,30,962.0,110.0,3.2,20.4,1017.0,849.88,641.2
2018,5,12,12,45,956.5,111.5,3.3,20.45,1004.5,886.34,666.61
2018,5,12,13,0,951.0,113.0,3.4,20.5,992.0,919.81,689.97
2018,5,12,13,15,945.5,112.5,3.5,20.45,972.0,948.27,710.27
2018,5,12,13,30,940.0,112.0,3.6,20.4,952.0,973.38,728.41
2018,5,12,13,45,933.0,111.5,3.65,20.35,925.0,993.66,743.11
2018,5,12,14,0,926.0,111.0,3.7,20.3,898.0,1010.38,755.58
2018,5,12,14,15,916.5,109.5,3.75,20.15,864.0,1020.03,763.8
2018,5,12,14,30,907.0,108.0,3.8,20.0,830.0,1025.97,769.76
2018,5,12,14,45,895.0,107.0,3.85,19.8,790.5,1026.31,772.32
2018,5,12,15,0,883.0,106.0,3.9,19.6,751.0,1023.04,772.67
2018,5,12,15,15,869.0,103.5,3.9,19.6,706.5,1012.53,767.36
2018,5,12,15,30,855.0,101.0,3.9,19.6,662.0,1010.79,768.26
2018,5,12,15,45,834.5,99.0,3.85,19.05,613.0,987.54,755.77
2018,5,12,16,0,814.0,97.0,3.8,18.5,564.0,961.18,741.26
2018,5,12,16,15,787.5,93.0,3.75,18.1,511.5,923.49,718.29
2018,5,12,16,30,761.0,89.0,3.7,17.7,459.0,883.32,693.3
2018,5,12,16,45,727.0,85.5,3.6,17.3,406.0,840.52,665.68
2018,5,12,17,0,693.0,82.0,3.5,16.9,353.0,790.85,632.37
2018,5,12,17,15,646.5,76.5,3.25,16.3,300.5,726.04,586.49
2018,5,12,17,30,600.0,71.0,3.0,15.7,248.0,661.28,539.03
2018,5,12,17,45,532.0,63.5,2.75,15.05,197.5,576.12,473.64
2018,5,12,18,0,464.0,56.0,2.5,14.4,147.0,493.28,406.94
2018,5,12,18,15,361.0,46.0,2.3,13.65,104.0,383.31,315.24
2018,5,12,18,30,258.0,36.0,2.1,12.9,61.0,283.54,223.15
2018,5,12,18,45,147.0,22.0,1.85,12.1,34.5,158.64,8.89
2018,5,12,19,0,36.0,8.0,1.6,11.3,8.0,30.38,0.0
2018,5,12,19,15,18.0,4.0,1.6,11.0,4.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,1.95,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.0,8.1,1.0,0.85,0.0
2018,5,13,5,15,0.0,4.5,2.05,8.3,4.5,3.84,0.0
2018,5,13,5,30,0.0,8.0,2.1,8.5,8.0,6.57,0.0
2018,5,13,5,45,0.0,14.0,2.15,8.75,14.0,11.51,4.62
2018,5,13,6,0,0.0,20.0,2.2,9.0,20.0,16.46,9.3
2018,5,13,6,15,0.0,29.0,2.15,9.4,29.0,23.91,16.19
2018,5,13,6,30,0.0,38.0,2.1,9.8,38.0,31.37,23.0
2018,5,13,6,45,0.0,66.5,2.05,10.15,66.5,55.09,44.41
2018,5,13,7,0,0.0,95.0,2.0,10.5,95.0,76.96,63.8
2018,5,13,7,15,0.5,108.5,1.95,11.05,108.5,87.55,72.79
2018,5,13,7,30,1.0,122.0,1.9,11.6,122.0,98.06,81.59
2018,5,13,7,45,6.5,146.0,1.85,12.2,149.5,116.0,96.7
2018,5,13,8,0,12.0,170.0,1.8,12.8,177.0,133.66,111.3
2018,5,13,8,15,97.0,195.0,1.75,13.35,257.5,136.08,112.71
2018,5,13,8,30,182.0,220.0,1.7,13.9,338.0,151.7,125.36
2018,5,13,8,45,242.5,241.5,1.7,14.5,410.0,150.56,123.73
2018,5,13,9,0,303.0,263.0,1.7,15.1,482.0,175.81,130.88
2018,5,13,9,15,470.5,236.5,1.75,15.65,597.5,189.69,129.23
2018,5,13,9,30,638.0,210.0,1.8,16.2,713.0,230.05,151.69
2018,5,13,9,45,785.0,153.0,1.8,16.75,798.5,274.71,182.64
2018,5,13,10,0,932.0,96.0,1.8,17.3,884.0,333.11,227.8
2018,5,13,10,15,938.0,97.0,1.9,17.75,911.0,389.63,277.28
2018,5,13,10,30,944.0,98.0,2.0,18.2,938.0,446.09,325.97
2018,5,13,10,45,948.0,98.5,2.05,18.7,957.5,501.02,372.11
2018,5,13,11,0,952.0,99.0,2.1,19.2,977.0,555.25,416.28
2018,5,13,11,15,954.0,100.0,2.2,19.45,989.5,607.85,458.48
2018,5,13,11,30,956.0,101.0,2.3,19.7,1002.0,659.17,498.57
2018,5,13,11,45,957.0,101.0,2.4,19.95,1006.5,707.6,535.58
2018,5,13,12,0,958.0,101.0,2.5,20.2,1011.0,754.24,570.48
2018,5,13,12,15,912.5,124.5,2.6,20.3,989.0,783.98,592.52
2018,5,13,12,30,867.0,148.0,2.7,20.4,967.0,808.22,609.64
2018,5,13,12,45,789.0,184.0,2.8,20.55,922.5,823.18,620.24
2018,5,13,13,0,711.0,220.0,2.9,20.7,878.0,830.11,624.54
2018,5,13,13,15,685.0,228.0,2.95,20.65,852.0,845.07,635.7
2018,5,13,13,30,659.0,236.0,3.0,20.6,826.0,856.26,644.14
2018,5,13,13,45,665.0,223.5,3.1,20.55,804.5,873.91,658.31
2018,5,13,14,0,671.0,211.0,3.2,20.5,783.0,888.6,670.09
2018,5,13,14,15,776.5,162.5,3.25,20.3,800.0,951.68,714.76
2018,5,13,14,30,882.0,114.0,3.3,20.1,817.0,1008.07,754.29
2018,5,13,14,45,829.0,124.5,3.4,19.95,760.0,992.59,745.98
2018,5,13,15,0,776.0,135.0,3.5,19.8,703.0,960.87,727.28
2018,5,13,15,15,803.0,120.5,3.5,19.8,677.5,978.37,741.2
2018,5,13,15,30,830.0,106.0,3.5,19.8,652.0,991.92,752.21
2018,5,13,15,45,810.0,103.5,3.5,19.2,604.0,968.69,740.04
2018,5,13,16,0,790.0,101.0,3.5,18.6,556.0,942.39,725.99
2018,5,13,16,15,711.0,108.0,3.5,18.15,489.5,873.09,681.0
2018,5,13,16,30,632.0,115.0,3.5,17.7,423.0,797.18,630.35
2018,5,13,16,45,602.0,107.5,3.45,17.25,374.0,749.83,599.16
2018,5,13,17,0,572.0,100.0,3.4,16.8,325.0,701.13,565.94
2018,5,13,17,15,553.5,88.5,3.35,16.15,280.5,657.09,535.62
2018,5,13,17,30,535.0,77.0,3.3,15.5,236.0,611.84,503.01
2018,5,13,17,45,487.5,67.5,3.2,14.85,190.5,543.42,450.2
2018,5,13,18,0,440.0,58.0,3.1,14.2,145.0,476.23,395.6
2018,5,13,18,15,344.0,47.0,2.95,13.5,103.0,371.37,307.33
2018,5,13,18,30,248.0,36.0,2.8,12.8,61.0,275.57,218.86
2018,5,13,18,45,141.5,22.0,2.65,12.1,34.5,155.68,29.39
2018,5,13,19,0,35.0,8.0,2.5,11.4,8.0,29.75,0.0
2018,5,13,19,15,17.5,4.0,2.45,11.05,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,7.75,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.05,7.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,7.5,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,7.5,1.0,0.85,0.0
2018,5,14,5,15,0.0,4.5,1.55,7.75,4.5,3.84,0.0
2018,5,14,5,30,0.0,8.0,1.5,8.0,8.0,6.57,0.0
2018,5,14,5,45,0.0,13.0,1.45,8.25,13.0,10.68,3.92
2018,5,14,6,0,0.0,18.0,1.4,8.5,18.0,14.81,7.84
2018,5,14,6,15,0.0,25.5,1.3,8.9,25.5,21.01,13.6
2018,5,14,6,30,0.0,33.0,1.2,9.3,33.0,27.23,19.3
2018,5,14,6,45,0.0,56.5,1.05,9.75,56.5,46.77,36.99
2018,5,14,7,0,0.0,80.0,0.9,10.2,80.0,65.87,53.95
2018,5,14,7,15,0.0,91.5,0.8,10.8,91.5,75.04,61.74
2018,5,14,7,30,0.0,103.0,0.7,11.4,103.0,84.15,69.35
2018,5,14,7,45,0.5,118.5,0.6,12.0,119.0,96.16,79.36
2018,5,14,8,0,1.0,134.0,0.5,12.6,135.0,108.05,89.07
2018,5,14,8,15,3.5,154.5,0.55,13.35,157.0,123.44,101.63
2018,5,14,8,30,6.0,175.0,0.6,14.1,179.0,138.61,113.79
2018,5,14,8,45,73.0,197.5,0.6,14.85,250.0,136.23,111.09
2018,5,14,9,0,140.0,220.0,0.6,15.6,321.0,157.61,119.26
2018,5,14,9,15,193.0,237.0,0.75,16.25,384.5,171.92,125.49
2018,5,14,9,30,246.0,254.0,0.9,16.9,448.0,206.68,149.32
2018,5,14,9,45,321.5,263.5,1.05,17.5,528.5,238.02,171.05
2018,5,14,10,0,397.0,273.0,1.2,18.1,609.0,289.83,210.03
2018,5,14,10,15,476.5,278.5,1.3,18.6,694.0,349.24,255.43
2018,5,14,10,30,556.0,284.0,1.4,19.1,779.0,417.54,307.69
2018,5,14,10,45,725.0,208.5,1.55,19.6,869.0,474.26,351.35
2018,5,14,11,0,894.0,133.0,1.7,20.1,959.0,551.35,410.61
