Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,133.53,102.15
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,142.62,109.09
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,151.96,116.21
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,150.69,115.0
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,149.32,113.72
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,139.97,106.29
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,130.31,98.62
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,129.19,97.68
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,128.05,96.72
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,152.45,116.05
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,177.37,135.68
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,288.17,221.52
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,400.66,306.28
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,431.41,330.06
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,463.55,355.28
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,472.29,362.94
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,481.02,370.78
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,441.93,342.38
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,401.04,312.35
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,369.11,289.12
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,336.05,264.66
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,311.66,246.71
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,286.4,227.92
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,327.45,263.0
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,390.93,315.41
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,406.93,330.47
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,421.62,344.76
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,417.07,343.95
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,430.35,357.02
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,385.7,322.48
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,340.58,286.84
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,234.04,197.62
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,134.21,111.37
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,122.34,100.39
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,93.84,74.48
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,60.6,39.97
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,16.49,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.85,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,4.17,0.0
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,6.89,0.38
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,7.75,1.35
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,8.21,1.85
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,11.51,4.9
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,14.82,7.92
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,33.04,24.46
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,51.36,40.82
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,65.58,53.25
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,79.07,64.84
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,79.78,65.08
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,80.41,65.28
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,134.91,111.95
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,172.48,143.15
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,185.97,153.77
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,206.35,160.73
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,166.6,129.05
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,121.09,93.5
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,120.91,93.18
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,120.67,92.77
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,131.24,101.11
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,142.07,109.63
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,125.9,96.63
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,109.19,83.18
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,137.0,105.45
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,165.27,127.91
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,159.45,123.25
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,153.41,118.47
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,166.56,129.06
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,179.96,139.82
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,178.37,138.69
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,176.68,137.51
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,187.41,146.28
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,198.32,155.18
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,228.21,179.22
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,259.11,203.97
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,241.0,190.01
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,222.52,175.79
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,222.71,176.56
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,223.01,177.42
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,385.4,312.11
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,532.87,430.77
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,758.59,606.34
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,934.69,734.29
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,911.84,719.04
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,886.09,703.38
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,842.55,674.3
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,803.36,648.05
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,703.04,575.11
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,604.42,501.19
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,573.02,477.66
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,539.68,450.36
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,442.69,369.49
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,350.75,289.06
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,230.55,169.47
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,74.73,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,4.27,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,12.11,1.86
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,19.8,11.72
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,30.43,21.82
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,40.89,31.65
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,34.03,25.53
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,26.46,18.61
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,39.52,30.45
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,51.36,41.03
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,77.52,64.26
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,102.03,85.63
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,77.48,63.53
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,49.79,38.77
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,53.16,41.57
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,56.53,44.34
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,57.83,45.27
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,59.13,44.05
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,60.85,45.29
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,62.57,46.54
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,75.11,56.7
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,87.26,66.45
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,90.14,68.58
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,93.06,70.74
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,95.19,72.29
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,97.34,73.86
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,101.86,77.37
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,106.48,80.95
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,111.1,84.54
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,115.84,88.25
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,127.7,97.73
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,139.8,107.38
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,157.65,121.57
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,175.82,135.98
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,201.27,156.09
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,227.31,176.6
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,336.68,265.41
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,441.25,348.66
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,553.89,437.78
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,658.93,519.81
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,654.4,516.74
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,647.69,512.76
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,695.38,550.67
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,740.75,585.32
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,694.52,553.17
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,635.5,510.39
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,608.36,491.68
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,580.27,471.85
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,576.19,471.84
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,569.29,469.45
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,558.61,463.34
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,545.24,454.33
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,451.88,380.13
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,362.72,306.02
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,279.27,234.35
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,182.4,149.81
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,121.17,88.31
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,33.69,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,6.83,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,18.5,6.27
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,29.81,20.47
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,37.88,28.43
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,47.76,37.7
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,52.27,41.86
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,56.75,45.79
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,63.98,52.04
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,70.76,57.75
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,67.96,54.85
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,71.78,57.79
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,72.8,58.25
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,73.77,58.68
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,76.07,60.27
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,78.14,61.66
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,86.44,68.34
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,133.1,75.35
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,185.87,106.25
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,239.99,147.21
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,294.3,192.65
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,349.39,240.25
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,403.99,287.79
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,458.54,334.53
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,511.8,379.11
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,564.44,421.97
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,615.52,462.81
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,665.42,501.72
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,712.63,537.66
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,758.17,571.62
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,798.64,600.81
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,836.38,626.81
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,874.04,652.8
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,909.18,677.01
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,938.42,697.24
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,964.52,715.44
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,985.44,730.55
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,1002.93,743.55
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,1014.99,752.78
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,1023.5,759.85
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,1025.46,762.74
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,1023.88,763.48
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,1015.71,759.71
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,1004.16,753.85
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,985.21,743.23
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,963.21,730.63
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,945.34,721.08
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,913.25,701.61
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,870.72,674.66
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,826.34,645.94
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,769.65,607.37
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,718.47,571.69
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,644.75,517.43
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,572.6,462.01
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,476.1,385.65
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,384.4,308.98
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,261.89,193.69
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,98.35,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,7.26,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,11.1,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,19.52,7.14
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,27.95,18.51
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,33.15,23.71
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,38.39,28.62
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,41.84,31.73
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,49.27,38.18
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,52.0,40.37
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,54.72,42.46
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,56.5,43.65
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,58.24,44.79
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,68.06,52.78
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,69.98,53.98
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,71.05,54.53
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,72.01,55.01
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,73.11,55.62
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,124.74,65.5
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,179.55,97.22
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,235.32,138.74
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,291.66,185.12
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,348.2,233.08
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,403.89,280.55
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,459.47,327.18
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,513.7,371.62
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,567.23,414.31
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,618.39,454.39
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,668.27,492.5
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,716.04,528.21
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,762.09,561.95
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,804.79,591.86
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,845.19,619.24
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,881.88,644.06
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,915.76,667.01
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,945.23,687.05
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,971.51,705.08
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,992.62,719.83
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,1010.28,732.49
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,1022.44,742.18
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,1031.0,749.74
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,1033.48,753.07
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,1032.39,754.29
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,1024.15,750.56
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,1012.49,744.78
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,994.5,735.96
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,973.43,725.17
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,944.37,708.53
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,923.86,697.69
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,881.73,671.61
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,837.74,643.88
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,781.47,606.72
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,724.49,567.87
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,657.97,520.07
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,587.67,467.15
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,493.48,394.21
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,403.94,320.68
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,279.76,206.59
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,111.77,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,7.26,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,11.1,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,20.37,7.94
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,29.63,19.76
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,35.56,25.58
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,41.48,31.06
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,45.14,34.36
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,48.81,37.49
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,55.71,43.32
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,58.23,45.23
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,60.2,46.6
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,62.11,47.89
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,63.49,48.7
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,74.04,57.22
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,75.58,58.15
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,76.99,58.97
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,77.9,59.39
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,128.76,69.01
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,181.42,99.04
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,235.54,138.7
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,290.44,183.05
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,346.18,229.35
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,400.79,275.14
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,455.26,320.02
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,509.2,363.42
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,562.42,405.05
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,613.52,444.55
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,663.37,482.19
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,711.21,517.27
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,757.35,550.43
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,799.34,580.07
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,839.01,607.26
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,875.41,632.05
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,909.03,655.05
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,937.35,675.57
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,962.46,694.16
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,983.4,709.69
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,1000.94,723.2
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,1012.51,733.46
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,1020.55,741.65
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,1022.56,746.23
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,1021.06,748.71
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,1012.36,744.64
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,1000.27,738.51
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,981.58,732.16
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,971.63,731.67
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,941.29,715.17
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,908.38,696.91
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,865.56,671.61
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,820.93,644.31
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,764.3,606.69
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,713.24,572.05
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,641.06,519.86
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,570.33,466.15
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,476.13,390.49
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,386.27,314.36
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,266.18,202.24
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,102.26,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,48.46,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.56,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,6.98,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,11.51,4.48
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,19.36,11.82
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,27.23,19.15
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,28.88,20.72
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,30.55,22.19
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,30.55,22.1
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,30.57,21.98
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,56.0,44.59
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,80.68,66.14
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,102.37,84.73
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,123.52,102.57
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,112.08,92.15
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,99.98,81.3
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,122.68,100.29
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,145.88,113.93
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,168.83,131.66
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,192.34,149.72
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,217.44,168.96
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,243.19,188.58
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,244.13,188.97
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,236.79,182.99
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,248.99,192.33
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,253.04,195.26
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,258.32,199.26
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,263.61,203.26
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,303.36,235.14
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,351.8,273.82
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,443.24,346.28
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,538.99,421.16
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,545.7,426.23
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,549.5,429.32
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,475.23,372.84
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,406.68,319.45
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,396.37,312.08
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,397.42,313.11
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,549.31,435.25
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,709.35,559.94
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,626.8,496.44
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,518.6,413.25
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,481.39,385.2
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,464.88,372.38
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,561.72,452.67
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,633.12,512.94
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,562.6,458.82
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,492.97,404.76
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,494.17,409.41
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,492.13,411.2
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,482.09,406.26
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,489.87,414.87
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,454.01,386.89
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,416.76,356.4
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,335.54,285.89
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,259.13,217.14
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,162.46,126.46
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,70.67,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,24.48,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,6.83,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,9.41,1.07
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,11.42,4.45
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,12.57,5.76
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,12.8,6.09
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,26.37,18.56
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,38.02,29.18
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,49.69,39.65
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,61.38,49.98
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,73.38,60.41
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,85.12,70.46
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,100.83,83.84
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,116.31,96.84
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,135.83,113.19
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,154.96,129.0
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,174.79,145.23
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,184.26,145.14
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,198.81,156.05
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,213.66,167.38
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,226.91,177.49
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,240.41,187.82
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,246.01,192.1
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,260.19,203.13
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,245.47,191.48
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,229.67,179.01
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,229.74,179.11
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,229.7,179.11
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,250.07,195.16
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,270.93,211.51
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,291.0,227.3
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,311.6,243.51
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,304.58,238.32
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,297.18,232.88
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,288.53,226.42
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,279.55,219.69
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,465.85,371.97
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,637.66,508.32
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,822.56,649.26
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,982.39,764.28
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,982.69,764.77
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,992.35,773.14
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,959.31,751.29
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,923.0,727.29
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,944.46,745.23
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,962.23,760.23
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,935.55,743.85
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,906.17,725.73
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,869.28,701.88
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,830.2,675.99
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,777.81,639.28
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,719.04,596.54
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,643.78,539.41
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,569.9,480.75
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,471.23,398.61
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,376.95,316.3
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,261.27,206.62
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,131.9,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,46.28,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,8.54,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,18.22,7.59
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,28.51,19.59
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,36.88,27.74
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,43.83,34.34
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,47.43,37.68
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,51.04,40.86
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,58.13,47.04
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,60.62,48.98
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,62.53,50.34
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,64.4,51.62
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,65.06,51.84
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,74.96,60.11
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,76.53,61.05
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,77.97,61.89
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,78.7,62.11
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,131.38,72.27
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,185.65,104.79
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,241.36,147.25
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,296.63,193.61
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,352.72,242.0
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,408.66,290.31
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,464.47,337.49
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,519.61,383.01
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,574.07,426.58
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,625.68,466.94
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,676.03,505.18
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,724.74,541.16
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,771.73,575.0
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,814.72,604.75
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,855.31,631.93
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,891.26,656.02
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,924.26,678.14
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,954.06,698.56
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,980.67,716.96
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,1002.07,731.54
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,1020.01,744.0
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,1032.48,754.05
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,1041.37,761.97
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,1043.51,765.69
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,1042.02,767.24
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,1035.08,764.36
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,1024.73,759.42
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,1006.32,750.94
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,984.78,740.42
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,956.19,724.46
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,936.13,714.3
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,894.27,688.59
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,850.46,661.13
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,796.07,624.9
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,740.8,586.93
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,675.72,539.85
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,606.48,487.43
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,509.45,411.83
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,417.13,335.88
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,300.59,231.1
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,171.82,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,65.66,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,11.1,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,20.74,9.34
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,30.48,20.83
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,35.58,25.91
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,40.72,30.71
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,44.08,33.71
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,51.64,40.28
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,54.27,42.35
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,56.88,44.33
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,58.93,45.76
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,60.93,47.1
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,70.61,54.98
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,72.46,56.11
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,73.77,56.85
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,74.95,57.48
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,77.06,58.88
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,130.46,69.31
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,184.76,101.17
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,240.13,142.33
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,295.45,187.42
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,351.16,233.97
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,406.69,280.24
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,462.09,325.35
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,515.63,367.66
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,568.48,407.95
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,620.44,446.26
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,671.2,482.35
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,718.41,514.96
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,763.91,545.38
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,807.16,573.32
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,848.26,598.65
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,885.72,621.46
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,920.48,642.44
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,950.16,661.43
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,976.65,678.55
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,997.95,692.61
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,1015.78,704.72
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,1027.63,713.66
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,1035.86,720.63
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,1038.5,725.23
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,1037.55,727.82
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,1030.56,725.11
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,1020.15,720.51
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,1001.69,715.16
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,980.11,707.61
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,951.27,693.66
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,931.03,685.17
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,889.27,661.72
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,845.59,636.48
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,791.07,602.02
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,735.74,565.83
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,669.62,520.61
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,599.49,470.14
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,508.74,401.86
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,422.31,332.83
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,303.34,229.77
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,172.78,11.13
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,65.83,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,0.5,15.85,8.5,0.0,0.0
2018,6,3,5,0,116.0,14.0,0.5,16.1,17.0,11.95,0.0
2018,6,3,5,15,258.5,25.0,0.55,16.85,50.5,20.75,9.26
2018,6,3,5,30,401.0,36.0,0.6,17.6,84.0,29.65,19.72
2018,6,3,5,45,490.5,42.5,0.7,18.3,129.0,34.4,24.4
2018,6,3,6,0,580.0,49.0,0.8,19.0,174.0,39.23,28.85
2018,6,3,6,15,636.5,54.0,0.8,19.7,225.0,46.44,35.19
2018,6,3,6,30,693.0,59.0,0.8,20.4,276.0,50.15,38.31
2018,6,3,6,45,732.0,63.0,0.85,21.1,328.5,52.88,40.45
2018,6,3,7,0,771.0,67.0,0.9,21.8,381.0,55.57,42.5
2018,6,3,7,15,799.0,70.0,1.0,22.7,433.5,57.34,43.67
2018,6,3,7,30,827.0,73.0,1.1,23.6,486.0,59.06,44.79
2018,6,3,7,45,848.0,75.0,1.15,24.5,537.0,68.58,52.43
2018,6,3,8,0,869.0,77.0,1.2,25.4,588.0,70.16,53.34
2018,6,3,8,15,885.0,79.0,1.25,26.1,636.0,71.55,54.15
2018,6,3,8,30,901.0,81.0,1.3,26.8,684.0,72.82,54.86
2018,6,3,8,45,913.0,83.0,1.35,27.45,728.0,75.09,56.42
