Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,6.83,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,17.86,3.9
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,29.29,19.56
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,38.53,28.57
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,47.56,37.02
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,61.76,49.86
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,76.47,62.88
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,86.05,71.09
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,95.37,78.9
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,98.68,81.27
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,106.5,87.5
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,107.27,87.61
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,114.19,92.99
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,116.98,94.78
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,119.68,96.51
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,140.78,113.63
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,190.27,140.15
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,224.17,165.16
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,233.99,175.18
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,220.22,161.61
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,225.33,164.11
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,257.59,190.31
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,291.05,217.22
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,329.94,247.85
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,370.43,279.26
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,447.5,337.85
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,540.16,407.38
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,634.52,479.6
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,739.95,559.37
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,787.62,594.89
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,834.07,627.41
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,872.03,653.84
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,907.37,678.45
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,938.99,700.08
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,967.58,719.62
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,972.89,723.94
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,973.86,725.62
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,991.48,738.43
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,1005.88,749.05
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,948.01,711.28
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,881.7,667.64
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,953.79,719.21
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,1013.48,761.02
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,1007.72,759.48
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,986.34,747.93
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,974.84,743.02
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,948.56,727.88
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,895.65,694.0
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,841.19,658.53
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,798.22,631.18
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,748.75,598.08
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,690.89,557.31
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,633.02,514.66
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,555.6,454.4
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,480.91,392.98
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,370.42,299.1
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,260.35,180.26
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,106.66,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.71,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,6.98,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,12.34,4.98
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,21.33,13.35
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,28.34,19.88
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,40.64,31.02
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,53.55,42.54
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,63.54,51.23
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,73.48,59.69
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,101.34,83.65
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,129.11,107.01
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,139.31,114.97
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,145.55,119.51
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,151.69,123.99
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,157.58,128.23
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,160.5,129.96
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,179.88,131.07
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,208.83,147.63
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,239.26,169.04
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,267.44,185.82
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,317.01,221.59
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,372.35,264.18
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,437.35,315.22
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,480.91,352.48
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,524.17,387.92
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,584.32,434.73
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,649.89,484.67
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,697.98,520.64
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,744.45,554.65
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,788.38,586.13
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,830.26,614.26
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,868.61,639.71
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,904.34,663.32
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,935.96,684.34
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,964.5,703.35
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,987.99,719.33
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,1008.1,733.24
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,1023.25,744.12
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,1034.85,752.88
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,1040.9,757.82
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,1043.36,760.65
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,1039.23,759.52
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,1031.63,756.35
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,1017.49,750.0
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,1000.11,741.65
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,976.01,729.01
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,949.09,714.45
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,913.53,693.84
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,886.34,678.75
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,837.78,648.91
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,787.95,617.27
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,724.39,574.15
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,661.07,529.07
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,580.25,468.21
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,509.58,411.45
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,403.01,321.99
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,297.1,203.67
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,126.99,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,8.54,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,16.61,1.9
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,24.81,15.69
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,29.72,20.81
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,37.69,28.26
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,43.19,33.29
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,51.22,40.4
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,52.84,41.62
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,59.52,47.24
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,63.77,50.61
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,67.73,53.68
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,69.43,54.76
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,76.38,60.3
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,71.73,55.94
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,71.61,55.48
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,70.46,54.16
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,103.79,55.63
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,158.98,83.03
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,215.29,122.34
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,271.97,167.31
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,329.08,214.49
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,385.2,261.23
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,441.24,307.01
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,496.3,350.7
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,550.69,392.39
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,602.63,431.03
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,653.32,467.43
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,702.01,501.77
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,748.97,534.0
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,792.68,564.32
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,834.1,591.65
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,871.8,615.95
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,906.71,638.45
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,936.77,659.18
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,963.61,678.02
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,986.74,694.51
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,1006.46,709.01
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,996.17,704.95
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,994.69,706.77
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,1001.93,714.11
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,1019.16,727.85
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,1008.91,722.69
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,995.35,715.81
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,980.25,711.32
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,961.84,704.6
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,935.96,691.74
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,895.9,669.23
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,814.88,617.9
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,728.38,561.22
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,708.92,551.21
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,685.62,537.5
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,642.82,508.5
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,598.51,476.95
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,505.01,405.89
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,415.92,334.77
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,306.99,243.38
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,198.85,132.86
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,76.4,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.56,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,13.56,0.0
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,24.58,15.0
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,33.94,23.97
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,42.41,31.8
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,61.83,49.02
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,78.8,63.8
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,85.51,69.36
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,94.7,76.91
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,71.86,56.79
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,57.89,44.44
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,64.57,49.82
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,63.77,48.78
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,65.3,49.69
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,66.72,50.51
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,83.72,64.2
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,125.84,78.99
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,160.37,89.61
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,208.8,118.11
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,264.14,162.14
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,319.44,208.16
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,373.13,253.4
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,426.93,298.18
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,479.63,341.14
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,531.86,382.53
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,582.72,422.09
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,632.56,459.82
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,679.87,494.83
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,725.66,527.96
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,768.58,558.6
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,809.53,585.96
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,847.04,611.3
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,882.01,634.93
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,912.48,655.79
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,939.93,674.75
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,962.87,690.75
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,982.51,704.74
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,996.75,715.72
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,1007.52,724.63
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,1012.86,730.34
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,1014.71,733.95
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,1010.01,732.38
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,1001.91,728.8
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,987.28,723.59
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,969.48,716.32
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,944.66,703.13
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,917.15,688.05
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,881.81,667.28
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,855.01,652.19
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,806.52,621.62
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,756.87,589.42
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,695.69,547.44
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,634.75,503.69
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,554.14,442.27
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,483.65,385.35
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,380.97,299.34
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,277.88,184.22
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,116.91,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,7.68,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,15.3,0.0
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,23.05,13.57
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,32.3,22.34
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,41.06,30.32
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,42.17,31.39
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,47.55,36.02
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,47.33,35.64
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,47.41,35.48
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,56.97,43.39
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,60.33,45.9
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,68.96,52.82
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,76.81,58.98
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,98.36,76.39
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,120.31,93.82
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,103.64,79.7
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,117.83,70.78
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,165.89,91.46
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,205.29,113.83
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,260.36,157.5
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,316.07,204.01
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,371.38,250.99
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,426.63,297.42
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,480.44,341.91
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,533.63,384.78
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,585.69,425.62
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,636.56,464.48
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,684.66,500.5
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,731.1,534.51
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,774.85,565.45
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,816.39,593.28
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,853.56,617.94
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,887.95,640.69
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,919.22,661.66
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,947.46,680.67
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,971.11,696.88
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,991.43,711.06
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,1006.97,722.86
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,1019.03,732.62
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,1025.0,738.63
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,1027.42,742.56
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,1023.29,741.4
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,1015.73,738.19
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,1001.67,733.36
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,984.4,726.62
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,960.31,714.54
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,933.37,700.48
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,898.19,680.4
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,860.93,658.51
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,823.64,636.08
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,774.64,604.43
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,713.06,562.29
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,651.69,518.32
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,571.44,457.29
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,493.73,394.79
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,396.97,312.89
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,292.63,193.39
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,124.94,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,7.68,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,15.8,0.0
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,23.97,14.48
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,28.91,19.69
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,36.87,27.05
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,40.76,30.6
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,44.66,33.97
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,47.16,35.98
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,49.65,37.9
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,51.62,39.3
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,61.13,47.15
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,63.28,48.6
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,65.31,49.94
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,67.16,51.12
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,68.87,52.19
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,69.76,52.58
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,100.0,54.28
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,153.98,79.87
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,209.03,117.73
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,264.32,161.64
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,319.94,208.14
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,375.36,255.2
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,430.79,301.77
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,484.54,346.13
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,537.74,388.89
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,589.39,429.67
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,639.96,468.59
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,687.93,504.73
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,734.31,538.92
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,777.98,570.56
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,819.5,598.96
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,857.47,624.7
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,892.78,648.61
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,923.85,669.99
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,951.85,689.42
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,975.25,705.91
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,995.29,720.35
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,1009.98,731.35
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,1021.16,740.25
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,1026.21,745.47
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,1027.68,748.55
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,1023.74,747.51
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,1016.4,744.41
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,1001.48,738.18
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,983.37,729.94
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,958.76,716.88
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,931.45,701.94
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,905.36,687.56
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,866.05,663.7
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,816.52,632.21
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,765.81,599.14
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,702.4,555.48
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,639.24,509.96
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,563.55,452.25
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,485.3,389.16
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,379.61,300.13
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,272.96,178.89
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,114.69,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,7.68,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,15.84,0.0
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,24.0,14.41
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,28.94,19.66
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,36.91,27.03
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,40.8,30.57
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,44.7,33.95
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,47.6,36.31
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,50.47,38.56
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,52.41,39.94
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,61.85,47.73
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,64.34,49.46
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,66.7,51.07
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,67.86,51.67
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,68.92,52.19
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,70.12,52.83
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,99.33,54.33
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,152.83,78.98
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,207.71,116.37
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,262.34,159.64
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,317.68,205.98
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,373.76,253.72
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,429.79,300.89
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,483.83,345.6
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,537.2,388.58
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,589.27,429.54
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,640.16,468.47
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,688.71,504.81
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,735.6,539.25
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,779.24,570.81
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,820.66,599.09
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,858.45,625.0
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,893.52,649.08
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,924.72,670.58
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,952.84,690.12
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,976.36,706.86
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,996.51,721.54
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,1001.39,726.29
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,1002.26,728.63
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,1006.92,734.18
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,1008.06,737.54
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,999.51,733.37
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,1000.31,735.66
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,978.4,725.07
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,965.43,720.67
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,940.88,707.26
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,902.2,684.03
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,852.25,652.71
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,806.82,624.03
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,725.74,568.24
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,645.42,511.49
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,554.36,444.71
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,460.54,373.14
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,383.64,311.6
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,310.58,250.57
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,241.18,189.89
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,167.16,106.27
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,63.39,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,6.83,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,14.09,0.0
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,23.42,13.78
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,28.45,19.14
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,33.55,23.96
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,37.19,27.28
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,40.85,30.46
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,43.15,32.33
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,51.49,39.38
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,54.42,41.63
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,57.25,43.75
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,58.83,44.79
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,60.32,45.75
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,61.66,46.59
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,62.91,47.35
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,63.99,47.97
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,92.05,49.18
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,147.41,74.8
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,203.71,113.39
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,260.65,158.76
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,317.9,206.91
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,374.21,254.92
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,430.47,302.32
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,484.81,347.2
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,538.58,390.33
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,591.61,432.1
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,643.51,471.87
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,692.68,508.59
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,740.23,543.26
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,784.64,575.12
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,826.84,603.64
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,865.0,629.0
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,900.41,652.46
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,932.4,674.43
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,961.31,694.44
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,985.14,711.4
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,1005.58,726.3
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,1020.56,737.84
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,1031.97,747.25
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,1038.31,753.57
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,1041.06,757.76
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,1037.14,756.75
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,1029.72,753.65
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,1015.12,749.44
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,997.23,743.25
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,972.21,731.02
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,944.37,716.72
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,909.07,696.63
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,871.66,674.65
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,833.24,652.0
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,783.1,619.85
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,720.64,576.81
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,658.4,531.76
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,548.77,446.7
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,439.95,358.36
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,286.05,228.94
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,133.76,83.87
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,46.55,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,7.68,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,15.47,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,23.21,13.72
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,28.19,19.16
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,36.13,26.57
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,39.1,29.34
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,44.57,34.17
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,48.28,37.27
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,56.59,44.31
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,58.04,45.23
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,59.57,46.19
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,64.51,50.05
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,62.23,47.72
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,63.85,48.74
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,65.35,49.66
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,66.06,49.91
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,92.19,50.3
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,147.34,75.28
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,203.49,113.33
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,260.12,158.05
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,317.02,205.44
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,372.9,252.66
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,428.79,299.29
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,483.59,344.04
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,537.77,386.99
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,589.84,427.4
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,640.76,465.78
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,689.4,501.59
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,736.39,535.34
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,780.89,566.77
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,823.27,594.8
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,862.11,619.93
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,898.3,643.2
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,929.84,664.4
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,958.27,683.66
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,981.59,699.75
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,1001.49,713.8
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,1016.5,725.2
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,1027.97,734.55
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,1033.83,740.67
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,1036.11,744.74
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,1031.74,743.46
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,1023.88,740.16
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,1008.48,735.0
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,989.86,727.8
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,963.69,714.31
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,934.82,698.95
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,896.78,677.45
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,867.28,661.46
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,816.27,630.0
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,764.22,596.81
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,698.22,551.89
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,632.66,505.06
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,553.33,444.74
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,471.67,379.07
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,362.86,287.37
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,250.97,157.72
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,103.69,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,4.27,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,13.21,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,22.29,12.64
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,34.46,24.32
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,46.12,35.0
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,57.67,45.38
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,67.45,53.96
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,69.02,55.15
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,73.21,58.52
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,78.22,62.48
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,82.09,65.41
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,98.87,79.26
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,113.7,91.24
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,124.65,99.87
2018,7,12,8,30,376.0,225.0,2.3,21.9,468.0,134.89,107.83
2018,7,12,8,45,352.0,264.5,2.35,22.4,504.5,164.94,131.96
2018,7,12,9,0,328.0,304.0,2.4,22.9,541.0,194.74,142.64
2018,7,12,9,15,451.5,270.5,2.5,23.35,616.0,200.84,135.72
2018,7,12,9,30,575.0,237.0,2.6,23.8,691.0,228.27,148.82
2018,7,12,9,45,634.0,222.5,2.65,24.25,743.5,268.28,177.96
2018,7,12,10,0,693.0,208.0,2.7,24.7,796.0,315.02,214.64
2018,7,12,10,15,710.0,209.0,2.8,25.15,828.5,364.51,255.67
2018,7,12,10,30,727.0,210.0,2.9,25.6,861.0,415.71,297.75
2018,7,12,10,45,755.5,195.0,3.0,26.0,885.5,465.53,338.18
2018,7,12,11,0,784.0,180.0,3.1,26.4,910.0,512.89,376.22
2018,7,12,11,15,818.0,158.0,3.1,26.6,930.0,559.74,413.34
2018,7,12,11,30,852.0,136.0,3.1,26.8,950.0,606.48,449.69
2018,7,12,11,45,853.5,136.5,3.05,27.0,956.5,651.23,483.26
2018,7,12,12,0,855.0,137.0,3.0,27.2,963.0,694.74,515.06
2018,7,12,12,15,857.5,135.5,2.9,27.2,963.0,736.04,544.78
2018,7,12,12,30,860.0,134.0,2.8,27.2,963.0,775.74,572.22
2018,7,12,12,45,848.0,141.0,2.7,27.15,952.5,808.88,593.96
2018,7,12,13,0,836.0,148.0,2.6,27.1,942.0,839.29,613.71
2018,7,12,13,15,834.5,146.0,2.55,27.15,927.5,868.32,632.55
2018,7,12,13,30,833.0,144.0,2.5,27.2,913.0,894.64,649.53
2018,7,12,13,45,844.5,131.5,2.4,27.25,894.5,920.43,665.72
2018,7,12,14,0,856.0,119.0,2.3,27.3,876.0,943.08,679.79
2018,7,12,14,15,850.0,116.5,2.25,27.35,847.5,955.59,687.84
2018,7,12,14,30,844.0,114.0,2.2,27.4,819.0,964.76,693.94
2018,7,12,14,45,785.0,138.0,2.1,27.45,771.5,959.1,690.18
2018,7,12,15,0,726.0,162.0,2.0,27.5,724.0,944.87,681.18
2018,7,12,15,15,703.5,159.5,2.0,27.5,680.5,928.0,671.89
2018,7,12,15,30,681.0,157.0,2.0,27.5,637.0,908.02,660.66
2018,7,12,15,45,666.5,152.5,2.0,27.35,596.5,890.95,651.78
2018,7,12,16,0,652.0,148.0,2.0,27.2,556.0,871.11,641.09
2018,7,12,16,15,580.0,153.0,2.05,27.0,494.5,801.81,597.73
2018,7,12,16,30,508.0,158.0,2.1,26.8,433.0,721.8,546.12
2018,7,12,16,45,563.5,124.5,2.1,26.55,401.5,740.88,562.57
2018,7,12,17,0,619.0,91.0,2.1,26.3,370.0,743.15,566.56
2018,7,12,17,15,619.0,82.5,2.1,25.75,332.5,720.18,553.54
2018,7,12,17,30,619.0,74.0,2.1,25.2,295.0,694.88,538.56
2018,7,12,17,45,568.0,69.0,2.1,24.65,246.5,627.41,492.07
2018,7,12,18,0,517.0,64.0,2.1,24.1,198.0,560.99,444.4
2018,7,12,18,15,438.0,56.0,2.0,23.35,152.5,469.42,374.84
2018,7,12,18,30,359.0,48.0,1.9,22.6,107.0,381.93,305.02
2018,7,12,18,45,227.5,36.5,1.85,21.85,69.5,254.88,199.23
2018,7,12,19,0,96.0,25.0,1.8,21.1,32.0,119.08,70.02
2018,7,12,19,15,52.0,13.5,1.8,20.6,17.0,45.23,0.0
2018,7,12,19,30,8.0,2.0,1.8,20.1,2.0,0.0,0.0
2018,7,12,19,45,4.0,1.0,1.8,19.65,1.0,0.0,0.0
