Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,45,927.5,107.5,2.75,32.7,979.0,660.26,477.23
2018,8,1,12,0,912.0,120.0,2.9,32.9,982.0,705.94,510.54
2018,8,1,12,15,928.5,108.5,3.05,32.9,985.5,752.2,544.53
2018,8,1,12,30,945.0,97.0,3.2,32.9,989.0,797.05,575.89
2018,8,1,12,45,942.0,97.5,3.35,32.9,980.0,835.46,601.88
2018,8,1,13,0,939.0,98.0,3.5,32.9,971.0,871.16,626.1
2018,8,1,13,15,936.0,97.5,3.6,32.75,955.0,903.02,647.97
2018,8,1,13,30,933.0,97.0,3.7,32.6,939.0,931.8,667.92
2018,8,1,13,45,928.0,96.5,3.8,32.4,916.0,955.55,684.86
2018,8,1,14,0,923.0,96.0,3.9,32.2,893.0,975.9,699.77
2018,8,1,14,15,916.5,95.0,3.95,31.95,863.0,990.83,711.21
2018,8,1,14,30,910.0,94.0,4.0,31.7,833.0,1002.19,720.56
2018,8,1,14,45,900.5,92.5,4.05,31.4,796.5,1006.47,725.68
2018,8,1,15,0,891.0,91.0,4.1,31.1,760.0,1007.12,728.68
2018,8,1,15,15,879.5,89.5,4.1,31.1,718.5,1002.21,727.08
2018,8,1,15,30,868.0,88.0,4.1,31.1,677.0,993.85,723.42
2018,8,1,15,45,853.0,85.5,4.15,30.15,631.0,977.39,717.64
2018,8,1,16,0,838.0,83.0,4.2,29.2,585.0,957.74,709.77
2018,8,1,16,15,818.5,80.0,4.2,28.55,535.5,941.3,702.94
2018,8,1,16,30,799.0,77.0,4.2,27.9,486.0,910.67,686.35
2018,8,1,16,45,772.0,74.0,4.2,27.25,434.5,870.25,662.75
2018,8,1,17,0,745.0,71.0,4.2,26.6,383.0,827.82,637.18
2018,8,1,17,15,708.5,66.5,4.1,25.7,331.0,772.91,601.99
2018,8,1,17,30,672.0,62.0,4.0,24.8,279.0,717.1,564.79
2018,8,1,17,45,618.5,56.5,3.9,23.95,228.0,651.12,517.97
2018,8,1,18,0,565.0,51.0,3.8,23.1,177.0,580.91,465.26
2018,8,1,18,15,483.0,43.5,3.65,22.2,131.5,486.91,390.74
2018,8,1,18,30,401.0,36.0,3.5,21.3,86.0,397.6,315.18
2018,8,1,18,45,264.0,25.0,3.35,20.45,52.0,263.53,180.07
2018,8,1,19,0,127.0,14.0,3.2,19.6,18.0,98.19,0.0
2018,8,1,19,15,63.5,7.0,3.15,19.05,9.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,16.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,2,5,15,61.5,8.5,2.1,12.2,11.5,7.26,0.0
2018,8,2,5,30,123.0,17.0,2.1,12.6,23.0,13.27,0.0
2018,8,2,5,45,238.0,29.0,2.1,13.05,57.5,23.68,14.1
2018,8,2,6,0,353.0,41.0,2.1,13.5,92.0,33.15,23.5
2018,8,2,6,15,474.5,46.0,2.15,14.35,144.0,36.65,26.99
2018,8,2,6,30,596.0,51.0,2.2,15.2,196.0,40.43,30.46
2018,8,2,6,45,615.0,61.0,2.25,16.0,241.5,47.32,36.52
2018,8,2,7,0,634.0,71.0,2.3,16.8,287.0,53.85,42.09
2018,8,2,7,15,685.5,73.5,2.35,17.8,342.5,55.03,42.81
2018,8,2,7,30,737.0,76.0,2.4,18.8,398.0,61.35,47.94
2018,8,2,7,45,790.0,72.0,2.45,19.75,456.0,58.12,44.78
2018,8,2,8,0,843.0,68.0,2.5,20.7,514.0,63.78,49.27
2018,8,2,8,15,862.0,70.0,2.55,21.6,563.5,65.46,50.32
2018,8,2,8,30,881.0,72.0,2.6,22.5,613.0,67.03,51.28
2018,8,2,8,45,896.0,73.5,2.7,23.4,659.5,68.11,51.82
2018,8,2,9,0,911.0,75.0,2.8,24.3,706.0,69.09,52.29
2018,8,2,9,15,918.0,78.5,2.9,24.9,746.5,114.99,60.19
2018,8,2,9,30,925.0,82.0,3.0,25.5,787.0,172.14,92.05
2018,8,2,9,45,928.5,86.0,3.1,26.15,821.5,229.86,134.72
2018,8,2,10,0,932.0,90.0,3.2,26.8,856.0,287.89,182.33
2018,8,2,10,15,939.0,90.5,3.3,27.25,885.5,344.66,230.69
2018,8,2,10,30,946.0,91.0,3.4,27.7,915.0,401.61,279.21
2018,8,2,10,45,950.5,92.0,3.45,28.1,937.5,457.85,326.41
2018,8,2,11,0,955.0,93.0,3.5,28.5,960.0,513.59,371.97
2018,8,2,11,15,958.5,93.0,3.55,28.85,975.0,567.35,414.85
2018,8,2,11,30,962.0,93.0,3.6,29.2,990.0,620.04,455.67
2018,8,2,11,45,963.5,93.0,3.6,29.55,997.0,670.25,493.4
2018,8,2,12,0,965.0,93.0,3.6,29.9,1004.0,718.8,528.9
2018,8,2,12,15,964.0,94.0,3.7,30.0,1003.5,764.57,562.48
2018,8,2,12,30,963.0,95.0,3.8,30.1,1003.0,808.12,592.6
2018,8,2,12,45,960.0,96.0,3.9,30.25,994.0,847.69,619.15
2018,8,2,13,0,957.0,97.0,4.0,30.4,985.0,884.5,643.8
2018,8,2,13,15,954.0,96.5,4.05,30.25,969.0,916.98,666.1
2018,8,2,13,30,951.0,96.0,4.1,30.1,953.0,946.31,686.39
2018,8,2,13,45,947.0,95.0,4.2,30.0,929.5,970.96,703.84
2018,8,2,14,0,943.0,94.0,4.3,29.9,906.0,992.17,719.18
2018,8,2,14,15,937.5,92.5,4.3,29.6,876.0,1007.9,731.15
2018,8,2,14,30,932.0,91.0,4.3,29.3,846.0,1020.01,740.95
2018,8,2,14,45,924.0,89.0,4.3,29.05,809.5,1025.43,746.44
2018,8,2,15,0,916.0,87.0,4.3,28.8,773.0,1027.14,749.74
2018,8,2,15,15,905.0,85.5,4.3,28.8,731.0,1022.78,748.52
2018,8,2,15,30,894.0,84.0,4.3,28.8,689.0,1014.87,745.18
2018,8,2,15,45,881.0,81.0,4.3,28.0,642.5,999.66,739.52
2018,8,2,16,0,868.0,78.0,4.3,27.2,596.0,981.1,731.73
2018,8,2,16,15,852.5,75.0,4.25,26.6,547.0,956.9,719.26
2018,8,2,16,30,837.0,72.0,4.2,26.0,498.0,929.82,704.76
2018,8,2,16,45,813.5,68.0,4.2,25.4,445.5,901.73,689.61
2018,8,2,17,0,790.0,64.0,4.2,24.8,393.0,860.42,664.77
2018,8,2,17,15,756.5,60.0,4.1,23.9,340.0,807.97,631.49
2018,8,2,17,30,723.0,56.0,4.0,23.0,287.0,754.43,596.06
2018,8,2,17,45,673.5,51.0,3.9,22.15,235.5,684.91,546.68
2018,8,2,18,0,624.0,46.0,3.8,21.3,184.0,616.02,494.88
2018,8,2,18,15,479.0,42.0,3.55,20.35,131.5,481.3,388.5
2018,8,2,18,30,334.0,38.0,3.3,19.4,79.0,348.2,278.05
2018,8,2,18,45,185.0,24.0,3.1,18.5,45.0,201.04,132.7
2018,8,2,19,0,36.0,10.0,2.9,17.6,11.0,32.95,0.0
2018,8,2,19,15,18.0,5.0,2.8,17.1,5.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,8,3,5,15,94.5,9.0,1.95,11.5,13.0,7.68,0.0
2018,8,3,5,30,189.0,18.0,2.1,12.1,26.0,15.05,0.0
2018,8,3,5,45,331.5,28.0,2.25,12.7,65.5,23.11,13.5
2018,8,3,6,0,474.0,38.0,2.4,13.3,105.0,31.13,21.72
2018,8,3,6,15,558.5,44.0,2.4,14.0,155.0,35.53,26.02
2018,8,3,6,30,643.0,50.0,2.4,14.7,205.0,43.52,33.27
2018,8,3,6,45,657.0,59.5,2.4,15.45,251.0,46.58,35.94
2018,8,3,7,0,671.0,69.0,2.4,16.2,297.0,52.79,41.26
2018,8,3,7,15,724.5,72.0,2.35,17.15,355.0,59.31,46.68
2018,8,3,7,30,778.0,75.0,2.3,18.1,413.0,61.16,47.93
2018,8,3,7,45,806.0,78.5,2.2,19.05,467.0,63.07,49.19
2018,8,3,8,0,834.0,82.0,2.1,20.0,521.0,64.91,50.38
2018,8,3,8,15,849.0,86.5,2.1,20.95,570.5,67.14,51.88
2018,8,3,8,30,864.0,91.0,2.1,21.9,620.0,78.82,61.34
2018,8,3,8,45,874.0,95.0,2.05,22.8,665.0,81.03,62.75
2018,8,3,9,0,884.0,99.0,2.0,23.7,710.0,83.03,64.0
2018,8,3,9,15,897.0,101.0,2.1,24.5,752.5,125.81,69.92
2018,8,3,9,30,910.0,103.0,2.2,25.3,795.0,181.94,100.33
2018,8,3,9,45,920.5,104.0,2.25,26.05,832.0,238.52,141.29
2018,8,3,10,0,931.0,105.0,2.3,26.8,869.0,296.12,187.76
2018,8,3,10,15,936.5,106.5,2.4,27.5,898.0,353.37,235.85
2018,8,3,10,30,942.0,108.0,2.5,28.2,927.0,410.66,283.86
2018,8,3,10,45,945.5,109.5,2.6,28.85,949.0,466.97,330.28
2018,8,3,11,0,949.0,111.0,2.7,29.5,971.0,522.69,374.95
2018,8,3,11,15,951.0,112.0,2.8,29.9,985.5,576.5,417.26
2018,8,3,11,30,953.0,113.0,2.9,30.3,1000.0,629.16,457.47
2018,8,3,11,45,953.0,114.5,3.0,30.65,1007.0,679.64,495.1
2018,8,3,12,0,953.0,116.0,3.1,31.0,1014.0,728.43,530.57
2018,8,3,12,15,951.5,116.5,3.2,31.2,1012.5,773.51,563.03
2018,8,3,12,30,950.0,117.0,3.3,31.4,1011.0,816.35,592.7
2018,8,3,12,45,946.5,117.5,3.4,31.55,1001.5,855.19,618.45
2018,8,3,13,0,943.0,118.0,3.5,31.7,992.0,891.26,642.31
2018,8,3,13,15,937.0,118.5,3.6,31.65,974.0,922.25,663.38
2018,8,3,13,30,931.0,119.0,3.7,31.6,956.0,950.01,682.44
2018,8,3,13,45,921.5,119.5,3.8,31.55,930.0,971.23,697.38
2018,8,3,14,0,912.0,120.0,3.9,31.5,904.0,988.87,710.18
2018,8,3,14,15,901.5,120.0,3.95,31.3,872.0,1001.46,720.02
2018,8,3,14,30,891.0,120.0,4.0,31.1,840.0,1010.42,727.72
2018,8,3,14,45,876.5,120.0,4.05,30.9,801.5,1011.82,730.73
2018,8,3,15,0,862.0,120.0,4.1,30.7,763.0,1022.36,739.92
2018,8,3,15,15,848.5,117.0,4.1,30.7,720.0,1014.37,736.27
2018,8,3,15,30,835.0,114.0,4.1,30.7,677.0,1002.79,730.57
2018,8,3,15,45,812.5,112.0,4.05,30.05,628.5,979.86,719.14
2018,8,3,16,0,790.0,110.0,4.0,29.4,580.0,953.71,705.61
2018,8,3,16,15,760.0,108.0,3.95,28.85,528.0,917.09,684.63
2018,8,3,16,30,730.0,106.0,3.9,28.3,476.0,885.33,666.77
2018,8,3,16,45,695.0,101.5,3.85,27.8,423.0,836.76,636.75
2018,8,3,17,0,660.0,97.0,3.8,27.3,370.0,786.59,604.96
2018,8,3,17,15,616.0,90.0,3.6,26.35,317.0,723.7,563.44
2018,8,3,17,30,572.0,83.0,3.4,25.4,264.0,660.44,520.12
2018,8,3,17,45,512.0,74.0,3.15,24.45,213.5,580.96,462.42
2018,8,3,18,0,452.0,65.0,2.9,23.5,163.0,502.99,403.04
2018,8,3,18,15,371.0,52.5,2.75,22.5,118.5,406.85,326.5
2018,8,3,18,30,290.0,40.0,2.6,21.5,74.0,316.04,249.21
2018,8,3,18,45,183.5,25.5,2.45,20.55,43.5,201.99,125.74
2018,8,3,19,0,77.0,11.0,2.3,19.6,13.0,61.51,0.0
2018,8,3,19,15,38.5,5.5,2.3,19.1,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.95,14.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,4,5,15,59.0,8.0,1.2,14.25,10.5,6.83,0.0
2018,8,4,5,30,118.0,16.0,1.3,14.9,21.0,13.66,0.0
2018,8,4,5,45,223.5,30.0,1.4,15.5,55.5,23.31,13.32
2018,8,4,6,0,329.0,44.0,1.5,16.1,90.0,35.84,25.51
2018,8,4,6,15,402.0,56.5,1.55,16.85,136.0,45.21,34.17
2018,8,4,6,30,475.0,69.0,1.6,17.6,182.0,54.27,42.31
2018,8,4,6,45,526.0,78.5,1.65,18.3,232.0,60.42,47.64
2018,8,4,7,0,577.0,88.0,1.7,19.0,282.0,66.34,52.59
2018,8,4,7,15,615.0,95.0,1.85,20.0,333.5,70.02,55.39
2018,8,4,7,30,653.0,102.0,2.0,21.0,385.0,73.55,57.98
2018,8,4,7,45,681.5,108.5,2.1,22.05,436.5,76.44,59.96
2018,8,4,8,0,710.0,115.0,2.2,23.1,488.0,79.15,61.76
2018,8,4,8,15,732.5,120.0,2.4,24.0,537.0,80.62,62.53
2018,8,4,8,30,755.0,125.0,2.6,24.9,586.0,81.95,63.2
2018,8,4,8,45,772.0,129.0,2.8,25.8,631.5,90.94,70.18
2018,8,4,9,0,789.0,133.0,3.0,26.7,677.0,91.49,70.17
2018,8,4,9,15,816.5,129.0,3.2,27.45,721.5,125.95,71.93
2018,8,4,9,30,844.0,125.0,3.4,28.2,766.0,176.5,97.96
2018,8,4,9,45,872.0,117.0,3.55,28.9,806.0,236.5,140.55
2018,8,4,10,0,900.0,109.0,3.7,29.6,846.0,290.03,182.96
2018,8,4,10,15,909.5,108.5,3.8,29.95,876.0,345.52,229.67
2018,8,4,10,30,919.0,108.0,3.9,30.3,906.0,401.45,276.89
2018,8,4,10,45,927.5,107.0,4.0,30.65,929.5,456.87,323.08
2018,8,4,11,0,936.0,106.0,4.1,31.0,953.0,512.17,368.09
2018,8,4,11,15,940.5,105.5,4.2,31.15,968.0,565.45,410.79
2018,8,4,11,30,945.0,105.0,4.3,31.3,983.0,617.8,451.68
2018,8,4,11,45,948.5,103.5,4.4,31.5,990.5,667.62,489.67
2018,8,4,12,0,952.0,102.0,4.5,31.7,998.0,715.94,525.69
2018,8,4,12,15,953.0,101.5,4.6,31.65,997.5,761.62,559.65
2018,8,4,12,30,954.0,101.0,4.7,31.6,997.0,805.2,590.64
2018,8,4,12,45,954.0,99.0,4.8,31.55,988.5,844.36,617.71
2018,8,4,13,0,954.0,97.0,4.9,31.5,980.0,880.83,642.99
2018,8,4,13,15,953.0,95.5,5.0,31.3,964.5,914.03,666.54
2018,8,4,13,30,952.0,94.0,5.1,31.1,949.0,944.16,688.14
2018,8,4,13,45,951.0,91.5,5.2,30.95,926.5,970.04,706.93
2018,8,4,14,0,950.0,89.0,5.3,30.8,904.0,992.53,723.63
2018,8,4,14,15,945.0,87.0,5.3,30.45,873.5,1008.22,735.92
2018,8,4,14,30,940.0,85.0,5.3,30.1,843.0,1020.24,745.99
2018,8,4,14,45,933.5,83.0,5.35,29.8,807.0,1027.07,753.06
2018,8,4,15,0,927.0,81.0,5.4,29.5,771.0,1030.2,757.91
2018,8,4,15,15,916.0,79.5,5.4,29.5,729.0,1025.74,756.6
2018,8,4,15,30,905.0,78.0,5.4,29.5,687.0,1017.67,753.1
2018,8,4,15,45,891.0,76.5,5.3,28.5,640.5,1003.12,747.74
2018,8,4,16,0,877.0,75.0,5.2,27.5,594.0,985.28,740.25
2018,8,4,16,15,858.5,72.5,5.05,26.85,544.0,958.56,725.26
2018,8,4,16,30,840.0,70.0,4.9,26.2,494.0,929.03,708.28
2018,8,4,16,45,813.5,67.5,4.8,25.55,441.5,899.96,691.77
2018,8,4,17,0,787.0,65.0,4.7,24.9,389.0,857.88,665.64
2018,8,4,17,15,751.0,61.0,4.5,24.1,335.5,803.16,629.43
2018,8,4,17,30,715.0,57.0,4.3,23.3,282.0,747.47,591.48
2018,8,4,17,45,660.5,52.5,4.1,22.5,230.0,674.43,538.71
2018,8,4,18,0,606.0,48.0,3.9,21.7,178.0,602.1,483.53
2018,8,4,18,15,518.5,40.5,3.55,20.85,130.5,510.02,409.23
2018,8,4,18,30,431.0,33.0,3.2,20.0,83.0,415.83,327.75
2018,8,4,18,45,280.5,22.5,2.85,19.15,49.0,266.68,157.73
2018,8,4,19,0,130.0,12.0,2.5,18.3,15.0,98.1,0.0
2018,8,4,19,15,65.0,6.0,2.4,17.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,5,5,15,102.5,9.0,1.65,11.45,13.0,7.68,0.0
2018,8,5,5,30,205.0,18.0,1.8,12.0,26.0,15.36,0.0
2018,8,5,5,45,352.5,26.5,1.95,12.6,64.5,21.95,12.21
2018,8,5,6,0,500.0,35.0,2.1,13.2,103.0,31.35,21.86
2018,8,5,6,15,579.5,41.0,2.15,14.0,152.5,36.21,26.59
2018,8,5,6,30,659.0,47.0,2.2,14.8,202.0,41.12,31.11
2018,8,5,6,45,709.0,51.0,2.25,15.55,255.5,44.15,33.77
2018,8,5,7,0,759.0,55.0,2.3,16.3,309.0,47.21,36.33
2018,8,5,7,15,792.0,58.0,2.35,17.15,363.0,49.32,37.94
2018,8,5,7,30,825.0,61.0,2.4,18.0,417.0,58.19,45.38
2018,8,5,7,45,849.0,64.0,2.4,18.8,470.5,60.93,47.41
2018,8,5,8,0,873.0,67.0,2.4,19.6,524.0,63.55,49.31
2018,8,5,8,15,891.0,69.0,2.5,20.45,574.5,65.28,50.42
2018,8,5,8,30,909.0,71.0,2.6,21.3,625.0,66.9,51.44
2018,8,5,8,45,922.5,73.0,2.65,22.15,672.0,68.32,52.29
2018,8,5,9,0,936.0,75.0,2.7,23.0,719.0,69.64,53.05
2018,8,5,9,15,942.5,78.5,2.85,23.75,760.0,111.78,59.21
2018,8,5,9,30,949.0,82.0,3.0,24.5,801.0,170.51,90.72
2018,8,5,9,45,951.5,86.5,3.1,25.25,836.0,230.01,134.22
2018,8,5,10,0,954.0,91.0,3.2,26.0,871.0,289.7,183.05
2018,8,5,10,15,960.5,92.0,3.3,26.45,901.0,348.15,232.89
2018,8,5,10,30,967.0,93.0,3.4,26.9,931.0,406.73,282.91
2018,8,5,10,45,971.0,94.0,3.5,27.35,953.5,464.2,331.3
2018,8,5,11,0,975.0,95.0,3.6,27.8,976.0,521.06,377.98
2018,8,5,11,15,977.0,96.0,3.7,28.05,990.5,576.11,422.3
2018,8,5,11,30,979.0,97.0,3.8,28.3,1005.0,629.93,464.46
2018,8,5,11,45,980.0,97.5,3.9,28.55,1012.5,681.34,503.75
2018,8,5,12,0,981.0,98.0,4.0,28.8,1020.0,731.03,540.83
2018,8,5,12,15,984.5,96.0,4.1,28.85,1020.5,778.46,576.02
2018,8,5,12,30,988.0,94.0,4.2,28.9,1021.0,823.84,607.81
2018,8,5,12,45,992.0,90.5,4.25,29.0,1014.0,865.96,636.15
2018,8,5,13,0,996.0,87.0,4.3,29.1,1007.0,905.49,662.63
2018,8,5,13,15,992.0,87.5,4.35,29.05,990.0,939.19,685.57
2018,8,5,13,30,988.0,88.0,4.4,29.0,973.0,969.6,706.4
2018,8,5,13,45,983.0,88.0,4.4,28.95,949.0,995.2,723.86
2018,8,5,14,0,978.0,88.0,4.4,28.9,925.0,1017.23,739.1
2018,8,5,14,15,971.5,87.0,4.4,28.8,893.5,1033.12,750.62
2018,8,5,14,30,965.0,86.0,4.4,28.7,862.0,1045.24,759.88
2018,8,5,14,45,955.5,85.0,4.4,28.55,824.0,1050.62,765.1
2018,8,5,15,0,946.0,84.0,4.4,28.4,786.0,1052.2,768.08
2018,8,5,15,15,934.5,82.5,4.4,28.4,743.0,1047.43,766.66
2018,8,5,15,30,923.0,81.0,4.4,28.4,700.0,1038.99,763.04
2018,8,5,15,45,907.5,79.5,4.4,27.8,652.0,1022.97,756.41
2018,8,5,16,0,892.0,78.0,4.4,27.2,604.0,1003.62,747.65
2018,8,5,16,15,871.5,75.5,4.35,26.7,552.0,974.86,731.97
2018,8,5,16,30,851.0,73.0,4.3,26.2,500.0,943.3,714.28
2018,8,5,16,45,824.0,69.5,4.25,25.75,446.0,912.28,696.57
2018,8,5,17,0,797.0,66.0,4.2,25.3,392.0,868.11,669.21
2018,8,5,17,15,759.0,62.5,3.85,24.5,337.5,811.98,632.04
2018,8,5,17,30,721.0,59.0,3.5,23.7,283.0,754.87,592.82
2018,8,5,17,45,664.0,53.5,3.2,22.9,230.0,678.08,537.35
2018,8,5,18,0,607.0,48.0,2.9,22.1,177.0,602.21,479.62
2018,8,5,18,15,515.0,40.5,2.6,21.05,129.0,506.82,403.74
2018,8,5,18,30,423.0,33.0,2.3,20.0,81.0,409.35,320.13
2018,8,5,18,45,265.5,22.0,1.95,18.95,47.0,253.21,136.21
2018,8,5,19,0,108.0,11.0,1.6,17.9,13.0,82.25,0.0
2018,8,5,19,15,54.0,5.5,1.6,17.45,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,6,5,15,26.5,6.0,1.15,11.75,7.0,0.0,0.0
2018,8,6,5,30,53.0,12.0,1.3,12.4,14.0,10.24,0.0
2018,8,6,5,45,116.0,29.0,1.45,13.1,42.0,22.75,12.61
2018,8,6,6,0,179.0,46.0,1.6,13.8,70.0,34.91,24.88
2018,8,6,6,15,230.0,66.5,1.6,14.4,111.5,50.54,39.19
2018,8,6,6,30,281.0,87.0,1.6,15.0,153.0,65.12,52.33
2018,8,6,6,45,317.0,107.5,1.6,15.65,199.0,79.19,64.69
2018,8,6,7,0,353.0,128.0,1.6,16.3,245.0,92.82,76.35
2018,8,6,7,15,383.5,145.5,1.75,17.2,293.0,100.97,82.91
2018,8,6,7,30,414.0,163.0,1.9,18.1,341.0,110.88,90.83
2018,8,6,7,45,435.5,180.0,2.0,19.0,388.0,119.84,97.79
2018,8,6,8,0,457.0,197.0,2.1,19.9,435.0,128.3,104.2
2018,8,6,8,15,477.0,211.0,2.3,20.9,481.0,134.42,108.55
2018,8,6,8,30,497.0,225.0,2.5,21.9,527.0,140.13,112.51
2018,8,6,8,45,511.5,238.0,2.65,22.9,569.5,144.75,115.54
2018,8,6,9,0,526.0,251.0,2.8,23.9,612.0,148.99,118.24
2018,8,6,9,15,566.0,249.0,3.05,24.8,658.5,173.99,117.54
2018,8,6,9,30,606.0,247.0,3.3,25.7,705.0,216.03,139.08
2018,8,6,9,45,650.0,236.5,3.5,26.65,748.5,255.23,164.97
2018,8,6,10,0,694.0,226.0,3.7,27.6,792.0,301.22,199.87
2018,8,6,10,15,699.0,232.5,3.8,28.1,820.0,352.08,241.75
2018,8,6,10,30,704.0,239.0,3.9,28.6,848.0,403.55,284.12
2018,8,6,10,45,705.0,245.0,3.95,29.1,868.0,453.52,324.77
2018,8,6,11,0,706.0,251.0,4.0,29.6,888.0,503.34,364.31
2018,8,6,11,15,707.0,255.0,4.1,29.85,901.5,551.45,402.03
2018,8,6,11,30,708.0,259.0,4.2,30.1,915.0,599.05,438.44
2018,8,6,11,45,706.5,262.0,4.25,30.35,920.5,643.71,471.8
2018,8,6,12,0,705.0,265.0,4.3,30.6,926.0,687.22,503.58
2018,8,6,12,15,725.0,252.5,4.4,30.75,932.0,732.09,536.4
2018,8,6,12,30,745.0,240.0,4.5,30.9,938.0,776.37,568.37
2018,8,6,12,45,770.0,222.0,4.6,31.0,937.5,818.73,598.95
2018,8,6,13,0,795.0,204.0,4.7,31.1,937.0,853.21,624.28
2018,8,6,13,15,792.5,202.0,4.75,31.1,921.5,883.1,645.1
2018,8,6,13,30,790.0,200.0,4.8,31.1,906.0,910.1,663.79
2018,8,6,13,45,786.5,195.5,4.85,31.05,883.0,930.87,678.57
2018,8,6,14,0,783.0,191.0,4.9,31.0,860.0,948.36,691.33
2018,8,6,14,15,778.5,185.5,4.9,30.8,830.5,969.43,706.7
2018,8,6,14,30,774.0,180.0,4.9,30.6,801.0,978.45,714.23
2018,8,6,14,45,768.5,173.0,4.9,30.4,766.0,981.36,717.96
2018,8,6,15,0,763.0,166.0,4.9,30.2,731.0,980.73,719.55
2018,8,6,15,15,747.5,161.5,4.9,30.2,688.5,969.4,713.62
2018,8,6,15,30,732.0,157.0,4.9,30.2,646.0,954.67,705.6
2018,8,6,15,45,722.5,147.5,4.8,29.6,601.5,936.94,696.68
2018,8,6,16,0,713.0,138.0,4.7,29.0,557.0,915.97,685.61
2018,8,6,16,15,704.5,127.0,4.55,28.55,510.5,891.1,671.24
2018,8,6,16,30,696.0,116.0,4.4,28.1,464.0,863.24,654.95
2018,8,6,16,45,676.0,107.0,4.3,27.6,414.0,823.98,630.79
2018,8,6,17,0,656.0,98.0,4.2,27.1,364.0,782.59,604.64
2018,8,6,17,15,620.0,89.5,3.7,26.15,312.5,725.25,565.7
2018,8,6,17,30,584.0,81.0,3.2,25.2,261.0,667.19,524.87
2018,8,6,17,45,533.0,70.5,2.7,24.25,211.0,593.45,470.45
2018,8,6,18,0,482.0,60.0,2.2,23.3,161.0,520.88,414.25
2018,8,6,18,15,395.0,48.5,2.0,22.25,116.0,420.38,334.52
2018,8,6,18,30,308.0,37.0,1.8,21.2,71.0,325.27,253.07
2018,8,6,18,45,187.5,23.0,1.55,20.2,40.5,196.37,90.89
2018,8,6,19,0,67.0,9.0,1.3,19.2,10.0,52.8,0.0
2018,8,6,19,15,33.5,4.5,1.3,18.8,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,7,5,15,29.0,6.0,1.1,12.85,7.0,0.0,0.0
2018,8,7,5,30,58.0,12.0,1.2,13.4,14.0,10.24,0.0
2018,8,7,5,45,129.5,29.0,1.3,14.0,43.0,22.34,11.97
2018,8,7,6,0,201.0,46.0,1.4,14.6,72.0,35.02,24.84
2018,8,7,6,15,263.5,64.5,1.5,15.2,115.0,48.42,37.17
2018,8,7,6,30,326.0,83.0,1.6,15.8,158.0,61.4,48.88
2018,8,7,6,45,376.5,99.0,1.65,16.4,207.0,72.12,58.31
2018,8,7,7,0,427.0,115.0,1.7,17.0,256.0,82.46,67.13
2018,8,7,7,15,467.5,127.5,1.75,17.9,306.5,89.97,73.2
2018,8,7,7,30,508.0,140.0,1.8,18.8,357.0,97.17,78.86
2018,8,7,7,45,540.0,150.5,1.85,19.7,407.5,102.68,82.95
2018,8,7,8,0,572.0,161.0,1.9,20.6,458.0,107.9,86.75
2018,8,7,8,15,598.0,169.5,1.95,21.4,507.0,112.22,89.78
2018,8,7,8,30,624.0,178.0,2.0,22.2,556.0,114.51,91.09
2018,8,7,8,45,631.5,188.0,2.05,23.0,595.5,117.2,92.75
2018,8,7,9,0,639.0,198.0,2.1,23.8,635.0,119.57,94.14
2018,8,7,9,15,662.0,201.5,2.15,24.6,678.5,148.45,95.76
2018,8,7,9,30,685.0,205.0,2.2,25.4,722.0,195.85,120.52
2018,8,7,9,45,714.0,202.5,2.3,26.15,763.5,243.58,153.37
2018,8,7,10,0,743.0,200.0,2.4,26.9,805.0,294.79,193.01
2018,8,7,10,15,751.5,203.5,2.45,27.35,834.0,347.26,236.16
2018,8,7,10,30,760.0,207.0,2.5,27.8,863.0,400.55,280.01
2018,8,7,10,45,765.0,210.0,2.6,28.25,884.5,452.75,322.54
2018,8,7,11,0,770.0,213.0,2.7,28.7,906.0,505.03,364.09
2018,8,7,11,15,774.0,215.0,2.85,28.95,921.0,555.95,404.04
2018,8,7,11,30,778.0,217.0,3.0,29.2,936.0,606.44,442.66
2018,8,7,11,45,779.0,218.0,3.1,29.45,942.5,653.69,477.96
2018,8,7,12,0,780.0,219.0,3.2,29.7,949.0,699.74,511.62
2018,8,7,12,15,788.5,213.0,3.3,29.75,950.5,740.01,541.33
2018,8,7,12,30,797.0,207.0,3.4,29.8,952.0,781.91,571.65
2018,8,7,12,45,806.5,199.0,3.5,29.85,947.0,821.32,599.95
2018,8,7,13,0,816.0,191.0,3.6,29.9,942.0,858.79,626.45
2018,8,7,13,15,812.0,190.0,3.65,29.85,926.0,888.74,646.86
2018,8,7,13,30,808.0,189.0,3.7,29.8,910.0,915.69,665.38
2018,8,7,13,45,802.0,187.0,3.8,29.7,886.5,936.77,680.55
2018,8,7,14,0,796.0,185.0,3.9,29.6,863.0,954.48,693.68
2018,8,7,14,15,787.0,181.5,3.9,29.4,832.0,964.47,701.62
2018,8,7,14,30,778.0,178.0,3.9,29.2,801.0,979.79,713.27
2018,8,7,14,45,766.0,174.5,3.95,29.0,764.0,980.12,715.52
2018,8,7,15,0,754.0,171.0,4.0,28.8,727.0,976.9,715.7
2018,8,7,15,15,738.0,166.5,4.0,28.8,684.5,965.07,709.5
2018,8,7,15,30,722.0,162.0,4.0,28.8,642.0,949.85,701.22
2018,8,7,15,45,701.5,156.5,3.95,28.1,595.5,925.72,688.72
2018,8,7,16,0,681.0,151.0,3.9,27.4,549.0,898.54,674.14
2018,8,7,16,15,655.5,144.0,3.85,26.9,499.5,861.88,652.37
2018,8,7,16,30,630.0,137.0,3.8,26.4,450.0,822.74,628.6
2018,8,7,16,45,596.5,128.0,3.75,25.85,398.0,771.46,595.86
2018,8,7,17,0,563.0,119.0,3.7,25.3,346.0,718.58,561.17
2018,8,7,17,15,519.5,108.5,3.35,24.4,294.5,647.88,511.87
2018,8,7,17,30,476.0,98.0,3.0,23.5,243.0,585.05,466.84
2018,8,7,17,45,419.5,84.0,2.7,22.6,194.0,507.07,408.34
2018,8,7,18,0,363.0,70.0,2.4,21.7,145.0,431.38,348.85
2018,8,7,18,15,287.0,54.0,2.15,20.75,102.5,340.27,273.74
2018,8,7,18,30,211.0,38.0,1.9,19.8,60.0,254.68,198.31
2018,8,7,18,45,125.5,22.5,1.7,18.85,33.5,149.9,55.28
2018,8,7,19,0,40.0,7.0,1.5,17.9,7.0,32.86,0.0
2018,8,7,19,15,20.0,3.5,1.45,17.45,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,8,5,15,40.5,6.5,0.8,12.95,8.0,0.0,0.0
2018,8,8,5,30,81.0,13.0,0.8,13.5,16.0,11.1,0.0
2018,8,8,5,45,193.5,28.5,0.8,14.05,49.5,22.13,11.5
2018,8,8,6,0,306.0,44.0,0.8,14.6,83.0,33.95,23.89
2018,8,8,6,15,389.0,56.0,0.8,15.35,129.5,45.09,34.23
2018,8,8,6,30,472.0,68.0,0.8,16.1,176.0,53.79,42.13
2018,8,8,6,45,529.0,77.0,0.85,16.8,227.0,59.59,47.22
2018,8,8,7,0,586.0,86.0,0.9,17.5,278.0,65.23,51.97
2018,8,8,7,15,626.5,93.5,1.0,18.6,331.0,69.38,55.17
2018,8,8,7,30,667.0,101.0,1.1,19.7,384.0,73.36,58.15
2018,8,8,7,45,697.5,106.0,1.25,20.8,436.0,75.28,59.29
2018,8,8,8,0,728.0,111.0,1.4,21.9,488.0,77.11,60.35
2018,8,8,8,15,751.0,116.0,1.6,22.9,538.0,78.72,61.23
2018,8,8,8,30,774.0,121.0,1.8,23.9,588.0,88.24,68.71
2018,8,8,8,45,790.5,125.0,1.95,24.95,634.0,89.02,68.84
2018,8,8,9,0,807.0,129.0,2.1,26.0,680.0,89.7,68.9
2018,8,8,9,15,812.5,135.5,2.2,26.75,719.0,124.29,73.26
2018,8,8,9,30,818.0,142.0,2.3,27.5,758.0,179.05,101.74
2018,8,8,9,45,817.0,151.5,2.35,28.25,791.0,235.6,141.93
2018,8,8,10,0,816.0,161.0,2.4,29.0,824.0,292.21,186.79
2018,8,8,10,15,826.5,162.0,2.45,29.45,854.0,346.22,231.22
2018,8,8,10,30,837.0,163.0,2.5,29.9,884.0,401.09,276.44
2018,8,8,10,45,845.0,163.5,2.5,30.3,907.0,455.25,320.47
2018,8,8,11,0,853.0,164.0,2.5,30.7,930.0,509.54,363.44
2018,8,8,11,15,858.5,164.0,2.5,30.95,945.5,562.1,404.18
2018,8,8,11,30,864.0,164.0,2.5,31.2,961.0,614.09,443.29
2018,8,8,11,45,868.0,162.0,2.5,31.4,968.0,662.81,479.15
2018,8,8,12,0,872.0,160.0,2.5,31.6,975.0,710.26,513.19
2018,8,8,12,15,875.0,158.0,2.5,31.75,975.0,748.78,540.71
2018,8,8,12,30,878.0,156.0,2.5,31.9,975.0,791.01,569.97
2018,8,8,12,45,880.5,152.5,2.5,32.0,967.5,829.65,595.65
2018,8,8,13,0,883.0,149.0,2.5,32.1,960.0,865.92,618.91
2018,8,8,13,15,881.0,147.0,2.5,32.05,943.5,897.06,639.18
2018,8,8,13,30,879.0,145.0,2.5,32.0,927.0,925.24,657.57
2018,8,8,13,45,875.5,142.0,2.5,32.0,903.5,948.02,672.44
2018,8,8,14,0,872.0,139.0,2.5,32.0,880.0,967.46,685.32
2018,8,8,14,15,865.5,136.0,2.55,31.8,849.5,993.19,703.33
2018,8,8,14,30,859.0,133.0,2.6,31.6,819.0,1003.06,711.45
2018,8,8,14,45,850.5,129.5,2.6,31.4,782.0,1006.76,715.55
2018,8,8,15,0,842.0,126.0,2.6,31.2,745.0,1006.77,717.55
2018,8,8,15,15,828.0,123.0,2.6,31.2,702.5,998.22,713.76
2018,8,8,15,30,814.0,120.0,2.6,31.2,660.0,986.1,707.91
2018,8,8,15,45,798.0,115.5,2.7,30.5,613.0,966.8,700.47
2018,8,8,16,0,782.0,111.0,2.8,29.8,566.0,944.23,690.85
2018,8,8,16,15,761.0,105.5,2.85,29.15,515.5,912.43,674.44
2018,8,8,16,30,740.0,100.0,2.9,28.5,465.0,884.79,660.6
2018,8,8,16,45,710.0,94.0,2.95,27.9,412.5,838.87,633.71
2018,8,8,17,0,680.0,88.0,3.0,27.3,360.0,791.2,604.88
2018,8,8,17,15,637.0,81.5,2.9,26.2,307.5,729.52,565.27
2018,8,8,17,30,594.0,75.0,2.8,25.1,255.0,667.48,523.66
2018,8,8,17,45,533.5,66.0,2.7,24.0,204.0,587.26,466.15
2018,8,8,18,0,473.0,57.0,2.6,22.9,153.0,508.79,406.61
2018,8,8,18,15,382.5,46.0,2.5,21.9,109.0,406.71,324.82
2018,8,8,18,30,292.0,35.0,2.4,20.9,65.0,310.38,240.22
2018,8,8,18,45,175.0,21.5,2.3,19.9,36.5,182.08,46.34
2018,8,8,19,0,58.0,8.0,2.2,18.9,8.0,45.74,0.0
2018,8,8,19,15,29.0,4.0,2.1,18.4,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.85,17.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,8,9,5,15,51.5,6.5,0.45,14.75,8.0,0.0,0.0
2018,8,9,5,30,103.0,13.0,0.6,15.3,16.0,11.1,0.0
2018,8,9,5,45,226.5,27.0,0.7,15.85,50.5,22.38,11.22
2018,8,9,6,0,350.0,41.0,0.8,16.4,85.0,33.7,23.43
2018,8,9,6,15,434.5,50.5,0.85,17.15,131.5,40.66,30.06
2018,8,9,6,30,519.0,60.0,0.9,17.9,178.0,47.51,36.3
2018,8,9,6,45,577.0,67.5,0.95,18.7,230.0,52.45,40.61
2018,8,9,7,0,635.0,75.0,1.0,19.5,282.0,57.28,44.64
2018,8,9,7,15,676.5,80.5,1.05,20.65,336.0,60.35,46.95
2018,8,9,7,30,718.0,86.0,1.1,21.8,390.0,63.35,49.11
2018,8,9,7,45,749.5,90.0,1.15,23.0,443.0,71.13,55.26
2018,8,9,8,0,781.0,94.0,1.2,24.2,496.0,73.0,56.32
2018,8,9,8,15,804.0,96.5,1.3,25.25,546.5,73.6,56.37
2018,8,9,8,30,827.0,99.0,1.4,26.3,597.0,74.19,56.41
2018,8,9,8,45,845.5,101.0,1.45,27.35,644.0,74.34,56.1
2018,8,9,9,0,864.0,103.0,1.5,28.4,691.0,85.15,64.5
2018,8,9,9,15,866.5,110.0,1.6,29.1,730.5,120.18,68.76
2018,8,9,9,30,869.0,117.0,1.7,29.8,770.0,176.89,97.25
2018,8,9,9,45,867.0,126.0,1.75,30.45,803.0,234.45,137.49
2018,8,9,10,0,865.0,135.0,1.8,31.1,836.0,284.87,177.49
2018,8,9,10,15,874.0,136.5,1.9,31.55,866.5,347.17,227.83
2018,8,9,10,30,883.0,138.0,2.0,32.0,897.0,403.06,273.62
2018,8,9,10,45,890.5,138.0,2.1,32.45,920.0,457.64,317.85
2018,8,9,11,0,898.0,138.0,2.2,32.9,943.0,512.09,360.88
2018,8,9,11,15,902.5,138.0,2.3,33.15,958.5,564.69,401.73
2018,8,9,11,30,907.0,138.0,2.4,33.4,974.0,616.44,440.84
2018,8,9,11,45,910.0,137.5,2.5,33.65,981.5,665.89,477.34
2018,8,9,12,0,913.0,137.0,2.6,33.9,989.0,713.93,511.97
2018,8,9,12,15,906.5,141.0,2.65,33.95,986.0,757.23,542.72
2018,8,9,12,30,900.0,145.0,2.7,34.0,983.0,798.11,571.25
2018,8,9,12,45,889.5,150.0,2.8,34.05,971.5,834.1,595.5
2018,8,9,13,0,879.0,155.0,2.9,34.1,960.0,867.12,617.39
2018,8,9,13,15,875.0,153.0,2.95,33.95,942.5,896.61,637.24
2018,8,9,13,30,871.0,151.0,3.0,33.8,925.0,934.7,662.64
2018,8,9,13,45,865.5,149.0,3.05,33.7,900.5,957.16,677.92
2018,8,9,14,0,860.0,147.0,3.1,33.6,876.0,976.14,691.23
2018,8,9,14,15,851.5,144.5,3.15,33.3,844.5,988.21,700.91
2018,8,9,14,30,843.0,142.0,3.2,33.0,813.0,996.61,708.49
2018,8,9,14,45,832.5,138.5,3.25,32.75,775.5,998.29,711.87
2018,8,9,15,0,822.0,135.0,3.3,32.5,738.0,996.28,713.12
2018,8,9,15,15,807.5,132.0,3.3,32.5,695.5,987.2,708.94
2018,8,9,15,30,793.0,129.0,3.3,32.5,653.0,974.58,702.66
2018,8,9,15,45,774.5,124.5,3.35,31.65,605.5,952.85,693.34
2018,8,9,16,0,756.0,120.0,3.4,30.8,558.0,935.47,686.89
2018,8,9,16,15,731.5,114.5,3.35,30.15,507.0,900.81,667.6
2018,8,9,16,30,707.0,109.0,3.3,29.5,456.0,863.6,646.41
2018,8,9,16,45,674.5,102.5,3.25,28.85,403.5,815.19,617.04
2018,8,9,17,0,642.0,96.0,3.2,28.2,351.0,765.14,585.77
2018,8,9,17,15,597.5,88.5,3.0,27.2,298.5,701.55,543.76
2018,8,9,17,30,553.0,81.0,2.8,26.2,246.0,637.65,499.84
2018,8,9,17,45,490.5,71.0,2.6,25.2,196.0,555.47,440.0
2018,8,9,18,0,428.0,61.0,2.4,24.2,146.0,475.09,378.37
2018,8,9,18,15,337.5,48.5,2.2,23.2,103.0,371.62,295.29
2018,8,9,18,30,247.0,36.0,2.0,22.2,60.0,279.45,213.16
2018,8,9,18,45,142.5,21.5,1.8,21.25,33.5,157.69,13.71
2018,8,9,19,0,38.0,7.0,1.6,20.3,7.0,31.42,0.0
2018,8,9,19,15,19.0,3.5,1.5,19.85,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.25,18.25,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,15.3,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.55,15.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,15.8,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,10,5,15,44.5,6.5,0.9,16.45,7.5,0.0,0.0
2018,8,10,5,30,89.0,13.0,1.1,17.1,15.0,11.1,0.0
2018,8,10,5,45,204.0,26.5,1.25,17.75,47.5,20.64,9.37
2018,8,10,6,0,319.0,40.0,1.4,18.4,80.0,32.78,22.36
2018,8,10,6,15,400.5,51.5,1.45,19.2,125.5,41.42,30.41
2018,8,10,6,30,482.0,63.0,1.5,20.0,171.0,49.84,37.97
2018,8,10,6,45,538.5,71.0,1.6,20.85,221.5,55.0,42.44
2018,8,10,7,0,595.0,79.0,1.7,21.7,272.0,60.04,46.61
2018,8,10,7,15,636.0,85.0,1.55,22.85,324.0,63.29,49.03
2018,8,10,7,30,677.0,91.0,1.4,24.0,376.0,66.45,51.29
2018,8,10,7,45,707.5,96.0,1.3,25.2,428.0,68.67,52.69
2018,8,10,8,0,738.0,101.0,1.2,26.4,480.0,70.78,53.97
2018,8,10,8,15,761.0,105.0,1.2,27.2,529.5,78.97,60.35
2018,8,10,8,30,784.0,109.0,1.2,28.0,579.0,80.29,61.0
2018,8,10,8,45,801.5,112.0,1.25,28.85,625.0,80.76,60.97
2018,8,10,9,0,819.0,115.0,1.3,29.7,671.0,81.16,60.89
2018,8,10,9,15,830.0,119.0,1.4,30.25,712.0,111.94,63.51
2018,8,10,9,30,841.0,123.0,1.5,30.8,753.0,166.71,90.36
2018,8,10,9,45,848.0,127.0,1.65,31.35,788.0,222.3,128.67
2018,8,10,10,0,855.0,131.0,1.8,31.9,823.0,278.73,172.73
2018,8,10,10,15,862.0,133.0,1.95,32.2,852.0,340.44,222.72
2018,8,10,10,30,869.0,135.0,2.1,32.5,881.0,395.3,267.98
2018,8,10,10,45,873.5,137.0,2.25,32.85,903.0,449.24,311.99
2018,8,10,11,0,878.0,139.0,2.4,33.2,925.0,502.8,354.7
2018,8,10,11,15,880.0,140.5,2.55,33.35,939.0,554.19,395.08
2018,8,10,11,30,882.0,142.0,2.7,33.5,953.0,604.57,433.7
2018,8,10,11,45,881.5,144.0,2.8,33.65,959.5,652.61,469.55
2018,8,10,12,0,881.0,146.0,2.9,33.8,966.0,699.08,503.45
2018,8,10,12,15,879.0,147.0,3.05,33.8,964.5,742.01,534.79
2018,8,10,12,30,877.0,148.0,3.2,33.8,963.0,782.84,564.23
2018,8,10,12,45,872.5,149.0,3.35,33.75,953.0,819.44,589.8
2018,8,10,13,0,868.0,150.0,3.5,33.7,943.0,853.4,613.04
2018,8,10,13,15,861.5,150.5,3.55,33.5,926.0,882.43,632.96
2018,8,10,13,30,855.0,151.0,3.6,33.3,909.0,920.03,658.53
2018,8,10,13,45,845.5,151.0,3.7,33.1,883.5,940.4,673.23
2018,8,10,14,0,836.0,151.0,3.8,32.9,858.0,957.23,685.91
2018,8,10,14,15,825.5,149.5,3.85,32.6,826.5,968.01,694.85
2018,8,10,14,30,815.0,148.0,3.9,32.3,795.0,975.15,701.65
2018,8,10,14,45,801.5,146.0,3.9,31.95,757.5,975.19,703.89
2018,8,10,15,0,788.0,144.0,3.9,31.6,720.0,971.59,703.99
2018,8,10,15,15,772.5,140.5,3.9,31.6,677.5,960.82,698.57
2018,8,10,15,30,757.0,137.0,3.9,31.6,635.0,954.41,696.22
2018,8,10,15,45,736.0,133.0,3.9,30.7,588.0,931.26,685.38
2018,8,10,16,0,715.0,129.0,3.9,29.8,541.0,905.1,672.53
2018,8,10,16,15,689.0,123.0,3.9,29.15,491.0,868.76,651.9
2018,8,10,16,30,663.0,117.0,3.9,28.5,441.0,829.99,629.28
2018,8,10,16,45,629.5,110.5,3.85,27.85,390.0,781.27,598.9
2018,8,10,17,0,596.0,104.0,3.8,27.2,339.0,730.98,566.6
2018,8,10,17,15,550.5,95.0,3.65,26.3,287.5,665.54,522.26
2018,8,10,17,30,505.0,86.0,3.5,25.4,236.0,599.9,476.0
2018,8,10,17,45,413.0,75.0,3.3,24.5,181.5,487.92,391.82
2018,8,10,18,0,321.0,64.0,3.1,23.6,127.0,387.57,312.62
2018,8,10,18,15,251.5,50.0,2.95,22.75,90.0,306.44,244.78
2018,8,10,18,30,182.0,36.0,2.8,21.9,53.0,231.41,175.3
2018,8,10,18,45,95.5,20.0,2.65,21.05,28.5,120.32,0.0
2018,8,10,19,0,9.0,4.0,2.5,20.2,4.0,9.43,0.0
2018,8,10,19,15,4.5,2.0,2.4,19.7,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.25,18.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,11,5,15,27.0,6.0,1.1,16.05,6.5,0.0,0.0
2018,8,11,5,30,54.0,12.0,1.2,16.5,13.0,10.24,0.0
2018,8,11,5,45,121.0,26.5,1.3,16.95,38.5,20.47,8.81
2018,8,11,6,0,188.0,41.0,1.4,17.4,64.0,31.32,21.16
2018,8,11,6,15,245.5,57.0,1.4,18.1,102.0,42.95,31.86
2018,8,11,6,30,303.0,73.0,1.4,18.8,140.0,54.24,41.99
2018,8,11,6,45,377.0,87.5,1.45,19.5,193.5,64.25,50.73
2018,8,11,7,0,451.0,102.0,1.5,20.2,247.0,74.0,58.99
2018,8,11,7,15,492.0,113.0,1.6,21.05,297.0,80.78,64.45
2018,8,11,7,30,533.0,124.0,1.7,21.9,347.0,87.31,69.55
2018,8,11,7,45,559.5,134.5,1.8,22.8,396.0,93.05,73.88
2018,8,11,8,0,586.0,145.0,1.9,23.7,445.0,98.95,78.26
2018,8,11,8,15,618.5,151.5,2.0,24.45,496.0,100.62,79.13
2018,8,11,8,30,651.0,158.0,2.1,25.2,547.0,102.18,79.9
2018,8,11,8,45,675.5,162.0,2.15,26.0,593.5,101.85,79.12
2018,8,11,9,0,700.0,166.0,2.2,26.8,640.0,101.5,78.34
2018,8,11,9,15,688.5,182.0,2.3,27.4,672.0,133.17,84.45
2018,8,11,9,30,677.0,198.0,2.4,28.0,704.0,186.19,112.96
2018,8,11,9,45,693.0,203.0,2.5,28.55,742.0,236.1,147.22
2018,8,11,10,0,709.0,208.0,2.6,29.1,780.0,288.12,187.43
2018,8,11,10,15,732.5,203.5,2.75,29.45,813.0,337.97,227.85
2018,8,11,10,30,756.0,199.0,2.9,29.8,846.0,390.16,270.55
2018,8,11,10,45,683.0,249.5,3.0,30.2,845.5,444.1,315.24
2018,8,11,11,0,610.0,300.0,3.1,30.6,845.0,490.81,352.65
2018,8,11,11,15,551.0,340.5,3.2,30.7,839.0,533.95,386.13
