Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,42.79,32.44
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,49.9,39.09
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,56.67,45.18
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,60.78,48.67
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,64.85,52.0
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,61.2,48.47
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,63.51,50.18
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,62.94,49.33
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,71.28,56.18
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,72.72,57.06
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,74.06,57.85
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,74.92,58.25
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,132.33,71.17
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,190.67,107.45
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,249.8,153.55
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,308.43,203.37
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,367.2,254.37
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,424.95,304.18
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,482.1,352.37
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,537.32,398.05
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,591.3,441.45
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,642.25,481.55
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,691.31,519.21
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,737.25,553.99
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,780.74,585.98
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,820.37,613.4
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,857.07,638.75
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,889.02,661.37
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,917.61,681.92
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,940.36,698.42
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,959.41,712.63
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,972.6,723.51
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,981.98,732.07
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,985.06,736.75
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,984.34,739.11
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,975.39,734.94
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,962.82,728.49
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,924.52,707.09
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,894.44,691.23
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,869.18,676.94
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,840.76,660.06
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,800.48,634.25
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,758.21,605.86
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,688.08,554.19
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,618.21,499.99
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,515.45,416.62
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,427.69,337.52
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,259.92,108.18
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,81.68,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,10.24,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,16.63,5.57
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,28.84,19.45
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,40.84,30.7
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,52.5,41.39
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,63.87,51.56
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,65.91,53.16
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,70.44,56.84
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,72.55,58.3
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,73.99,59.14
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,74.41,59.1
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,74.94,59.15
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,72.82,56.96
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,74.7,58.18
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,76.72,59.56
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,133.69,72.52
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,192.64,108.78
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,252.02,154.54
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,310.45,203.54
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,369.05,253.77
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,426.48,302.72
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,483.39,350.16
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,538.72,395.57
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,592.84,438.83
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,643.86,478.46
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,693.03,515.73
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,738.59,550.06
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,781.56,581.93
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,818.59,607.98
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,852.45,631.58
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,883.62,653.14
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,911.51,672.55
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,932.85,688.12
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,950.57,701.47
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,962.25,711.11
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,970.18,718.51
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,970.98,721.06
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,968.06,721.36
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,967.75,723.07
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,952.61,714.92
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,927.69,701.79
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,899.57,686.39
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,853.56,657.8
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,811.76,631.68
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,753.41,592.91
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,694.11,551.93
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,614.04,493.26
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,535.19,432.35
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,435.06,351.13
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,339.39,266.18
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,197.13,48.09
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,49.73,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,10.67,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,19.5,6.73
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,30.33,20.66
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,39.62,29.53
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,48.27,37.5
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,56.57,44.89
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,62.92,50.28
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,69.0,55.27
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,68.52,54.42
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,68.32,53.82
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,74.4,58.56
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,74.16,57.86
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,75.4,58.44
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,76.57,58.97
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,76.64,58.67
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,139.62,77.81
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,195.67,110.92
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,252.78,153.56
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,310.19,200.45
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,367.85,248.48
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,424.12,295.21
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,479.95,340.53
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,534.07,383.35
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,587.03,423.97
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,636.96,461.36
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,685.12,496.47
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,729.2,528.71
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,770.86,558.74
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,808.48,584.13
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,843.18,606.95
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,872.97,627.53
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,899.47,646.13
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,920.93,661.63
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,938.84,675.05
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,949.73,685.01
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,956.9,692.8
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,957.05,695.96
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,964.77,704.31
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,951.25,697.24
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,934.14,688.1
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,910.1,678.4
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,882.89,666.22
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,828.27,633.07
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,766.75,594.13
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,726.66,569.23
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,684.71,541.52
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,601.01,480.92
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,518.77,417.99
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,418.75,336.95
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,323.41,251.09
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,179.26,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,34.46,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,10.67,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,19.47,5.77
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,30.8,21.0
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,40.46,30.26
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,48.84,38.04
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,58.4,46.59
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,71.37,57.85
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,83.73,68.29
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,98.8,80.82
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,109.65,89.48
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,97.71,78.68
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,90.34,71.91
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,87.5,69.03
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,85.08,66.54
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,87.77,68.43
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,132.57,74.45
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,188.76,108.5
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,245.68,151.75
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,302.23,198.31
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,364.16,249.74
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,418.6,295.25
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,472.67,339.45
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,525.24,381.4
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,576.83,421.32
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,625.04,457.93
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,671.58,492.37
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,715.11,524.14
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,756.48,553.77
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,793.56,579.45
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,827.92,602.03
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,856.58,621.7
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,882.02,639.38
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,901.94,653.32
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,928.99,672.08
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,938.48,680.06
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,944.22,685.95
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,942.98,687.51
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,938.03,686.87
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,923.87,679.4
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,906.19,669.76
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,884.81,660.54
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,854.68,645.15
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,811.26,619.29
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,765.72,591.27
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,705.09,550.93
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,643.64,508.37
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,562.02,448.71
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,481.6,386.59
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,372.74,298.32
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,276.07,209.94
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,149.28,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.27,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,9.39,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,17.09,3.33
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,28.84,19.14
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,40.35,30.0
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,51.79,40.46
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,62.69,50.17
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,72.82,58.86
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,82.59,66.99
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,85.72,69.19
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,88.87,71.36
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,92.41,73.79
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,95.01,75.4
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,87.21,68.29
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,88.5,68.87
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,86.3,66.58
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,133.38,74.58
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,186.38,104.28
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,249.81,150.18
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,306.74,195.83
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,363.93,242.69
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,419.72,288.17
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,475.09,332.24
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,528.61,373.73
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,581.01,413.08
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,630.52,449.7
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,678.27,484.14
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,722.03,515.72
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,763.37,545.13
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,800.74,570.55
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,835.18,593.29
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,864.68,613.53
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,890.91,631.85
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,911.07,645.91
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,927.67,657.93
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,937.78,666.91
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,944.18,673.8
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,954.73,683.68
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,950.78,684.46
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,938.13,678.21
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,921.91,669.84
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,894.48,657.73
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,863.94,643.2
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,826.72,622.34
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,781.65,595.43
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,722.14,557.55
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,661.82,517.24
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,586.23,463.47
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,511.61,406.87
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,399.84,317.44
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,293.99,219.82
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,123.72,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,9.82,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,17.94,2.48
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,29.15,19.35
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,38.82,28.68
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,47.78,36.97
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,57.81,45.96
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,75.92,61.7
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,90.99,74.41
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,102.98,84.2
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,114.45,93.33
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,122.71,99.55
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,130.63,105.4
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,108.61,86.31
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,91.58,71.6
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,89.17,69.23
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,132.43,76.95
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,188.53,109.42
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,241.1,147.24
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,303.46,197.44
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,359.94,244.38
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,415.08,290.39
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,469.77,335.0
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,520.81,376.35
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,569.83,414.98
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,618.13,452.14
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,664.78,487.2
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,710.26,521.1
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,754.06,553.28
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,790.62,579.62
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,824.33,603.14
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,820.4,601.38
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,807.07,593.7
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,850.63,624.71
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,898.39,658.11
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,921.44,675.23
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,930.43,683.44
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,940.11,692.43
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,935.4,692.05
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,922.13,685.07
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,905.37,675.9
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,876.4,661.12
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,850.41,648.2
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,807.95,622.68
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,763.43,595.0
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,707.72,558.05
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,651.08,518.71
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,569.57,458.09
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,489.38,395.0
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,378.43,303.67
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,275.03,202.78
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,113.07,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,9.39,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,18.42,1.09
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,27.56,18.0
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,36.56,26.78
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,43.23,33.08
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,49.66,38.89
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,60.87,48.67
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,70.25,56.57
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,68.9,54.97
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,67.05,52.96
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,69.25,54.38
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,65.68,50.88
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,66.6,51.25
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,77.31,59.78
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,77.83,59.79
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,125.45,67.94
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,182.05,100.04
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,239.67,142.42
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,297.67,189.89
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,355.78,238.74
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,412.68,286.66
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,469.01,333.23
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,522.81,376.77
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,575.33,418.17
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,625.22,456.9
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,673.2,493.36
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,718.21,527.08
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,760.86,558.58
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,799.28,584.93
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,834.82,609.07
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,865.45,630.47
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,892.75,649.79
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,914.76,665.92
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,933.17,679.87
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,945.07,689.57
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,953.18,697.03
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,955.18,701.15
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,953.44,703.02
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,942.77,697.82
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,928.59,690.46
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,907.08,679.99
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,892.96,674.54
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,857.26,653.58
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,819.05,630.43
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,765.71,595.18
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,711.12,557.49
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,635.63,502.13
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,560.68,443.66
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,458.74,360.14
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,349.86,246.41
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,151.8,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,8.96,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,17.75,0.0
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,24.77,15.38
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,30.41,21.13
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,34.12,24.7
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,37.94,28.15
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,45.49,34.69
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,49.19,37.7
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,51.92,39.78
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,54.55,41.73
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,56.27,42.82
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,57.9,43.83
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,59.38,44.71
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,60.78,45.52
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,63.27,47.29
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,114.22,57.19
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,175.73,92.4
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,237.54,138.37
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,298.11,187.98
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,358.65,238.86
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,418.01,288.47
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,476.67,336.36
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,533.06,381.71
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,588.05,424.71
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,640.55,464.72
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,691.04,502.24
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,738.1,536.94
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,782.54,568.92
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,822.58,595.84
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,859.51,620.7
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,891.85,643.11
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,920.73,663.39
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,943.84,680.09
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,963.18,694.56
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,975.75,705.16
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,984.37,713.47
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,986.26,717.42
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,984.25,719.08
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,974.46,714.63
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,960.98,707.95
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,938.77,699.03
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,913.38,687.76
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,874.34,665.43
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,843.04,647.92
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,787.34,612.02
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,730.41,573.45
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,654.86,518.5
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,579.86,460.06
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,461.58,363.4
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,354.27,239.57
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,155.08,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,8.54,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,16.92,0.0
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,23.92,14.58
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,29.63,20.43
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,33.4,24.08
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,41.01,30.92
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,44.46,33.85
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,47.83,36.59
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,50.22,38.39
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,52.52,40.08
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,54.64,41.58
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,56.66,42.99
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,58.17,43.94
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,59.6,44.82
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,62.42,46.9
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,112.51,56.65
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,174.98,92.68
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,237.43,139.66
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,297.89,189.83
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,358.25,241.38
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,417.19,291.62
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,475.33,340.14
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,531.71,386.35
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,586.68,430.12
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,638.7,470.62
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,688.68,508.55
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,734.38,543.12
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,777.44,574.97
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,817.52,602.75
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,854.54,628.43
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,885.69,650.27
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,913.3,669.85
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,936.07,686.6
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,955.08,701.04
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,967.53,711.1
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,976.05,718.8
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,978.21,722.9
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,976.48,724.66
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,967.15,720.38
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,954.18,713.83
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,931.83,703.22
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,906.33,690.35
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,869.98,668.94
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,831.28,645.27
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,787.76,616.91
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,733.07,578.76
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,654.95,520.82
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,577.82,459.65
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,460.54,362.01
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,350.4,220.65
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,154.74,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,8.96,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,17.85,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,23.64,14.37
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,32.32,22.98
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,37.21,27.72
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,42.13,32.23
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,44.04,33.86
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,51.46,40.26
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,54.57,42.74
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,57.57,45.07
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,59.63,46.52
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,61.59,47.88
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,63.03,48.76
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,64.39,49.57
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,65.9,50.53
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,114.23,58.84
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,175.91,93.66
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,238.18,140.34
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,300.08,191.9
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,361.9,244.86
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,422.67,296.68
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,482.63,346.65
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,540.2,393.75
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,596.25,438.26
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,649.69,479.76
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,700.99,518.6
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,748.33,554.0
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,792.8,586.43
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,832.38,613.18
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,868.6,637.63
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,900.95,660.16
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,929.73,680.44
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,952.58,696.8
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,971.58,710.83
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,984.86,721.88
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,994.19,730.58
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,995.69,734.18
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,993.24,735.43
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,982.97,730.62
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,968.99,723.52
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,945.1,711.91
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,917.99,698.0
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,879.6,675.2
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,848.73,657.14
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,791.35,619.28
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,732.76,578.68
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,649.06,516.76
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,566.16,451.18
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,441.45,347.26
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,301.24,170.27
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,121.43,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,8.11,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,16.04,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,23.91,14.47
2018,9,10,6,30,569.0,34.0,2.2,12.3,118.0,30.49,21.34
2018,9,10,6,45,611.5,42.0,2.3,13.0,165.5,37.06,27.55
2018,9,10,7,0,654.0,50.0,2.4,13.7,213.0,43.44,33.36
2018,9,10,7,15,722.5,52.5,2.35,14.55,271.5,45.32,34.95
2018,9,10,7,30,791.0,55.0,2.3,15.4,330.0,47.38,36.59
2018,9,10,7,45,829.0,56.5,2.25,16.25,385.5,54.68,42.76
2018,9,10,8,0,867.0,58.0,2.2,17.1,441.0,56.67,44.18
2018,9,10,8,15,888.0,60.5,2.2,18.05,492.5,59.08,45.92
2018,9,10,8,30,909.0,63.0,2.2,19.0,544.0,61.38,47.54
2018,9,10,8,45,924.5,65.0,2.15,19.95,591.5,63.15,48.7
2018,9,10,9,0,940.0,67.0,2.1,20.9,639.0,64.82,49.76
