Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,9,15,949.0,69.5,2.15,21.7,680.5,66.59,50.95
2018,9,10,9,30,958.0,72.0,2.2,22.5,722.0,113.03,58.75
2018,9,10,9,45,963.5,75.5,2.25,23.3,757.5,175.15,93.83
2018,9,10,10,0,969.0,79.0,2.3,24.1,793.0,237.66,140.66
2018,9,10,10,15,976.0,79.5,2.4,24.7,822.0,298.56,191.31
2018,9,10,10,30,983.0,80.0,2.5,25.3,851.0,359.44,243.49
2018,9,10,10,45,988.5,80.0,2.6,25.85,872.5,419.15,294.59
2018,9,10,11,0,994.0,80.0,2.7,26.4,894.0,478.17,344.05
2018,9,10,11,15,997.0,80.0,2.85,26.8,907.5,535.09,390.91
2018,9,10,11,30,1000.0,80.0,3.0,27.2,921.0,590.57,435.32
2018,9,10,11,45,1001.0,80.0,3.1,27.55,925.5,643.24,476.37
2018,9,10,12,0,1002.0,80.0,3.2,27.9,930.0,693.81,514.78
2018,9,10,12,15,999.0,81.0,3.3,28.1,925.5,740.34,549.69
2018,9,10,12,30,996.0,82.0,3.4,28.3,921.0,784.07,581.91
2018,9,10,12,45,991.0,83.0,3.5,28.55,908.5,823.34,608.5
2018,9,10,13,0,986.0,84.0,3.6,28.8,896.0,859.34,632.81
2018,9,10,13,15,982.0,83.5,3.65,28.8,876.0,891.25,654.75
2018,9,10,13,30,978.0,83.0,3.7,28.8,856.0,919.65,674.43
2018,9,10,13,45,971.5,81.5,3.8,28.8,827.5,941.19,689.96
2018,9,10,14,0,965.0,80.0,3.9,28.8,799.0,958.88,703.15
2018,9,10,14,15,955.5,78.5,3.9,28.6,763.5,969.95,712.14
2018,9,10,14,30,946.0,77.0,3.9,28.4,728.0,977.05,718.74
2018,9,10,14,45,934.0,75.5,3.95,28.2,687.0,977.87,721.73
2018,9,10,15,0,922.0,74.0,4.0,28.0,646.0,974.8,722.37
2018,9,10,15,15,906.0,72.0,4.0,28.0,599.5,963.53,716.84
2018,9,10,15,30,890.0,70.0,4.0,28.0,553.0,948.62,709.05
2018,9,10,15,45,867.5,68.0,4.0,27.2,502.0,924.12,697.02
2018,9,10,16,0,845.0,66.0,4.0,26.4,451.0,896.55,682.74
2018,9,10,16,15,812.5,63.0,3.9,25.65,397.0,865.6,665.11
2018,9,10,16,30,780.0,60.0,3.8,24.9,343.0,822.04,637.93
2018,9,10,16,45,733.0,56.0,3.75,24.2,288.0,762.09,597.88
2018,9,10,17,0,686.0,52.0,3.7,23.5,233.0,701.11,555.01
2018,9,10,17,15,612.5,46.0,3.45,22.3,180.5,614.47,490.25
2018,9,10,17,30,539.0,40.0,3.2,21.1,128.0,538.22,429.1
2018,9,10,17,45,404.0,31.5,2.95,19.9,83.5,406.34,318.48
2018,9,10,18,0,269.0,23.0,2.7,18.7,39.0,264.57,122.33
2018,9,10,18,15,134.5,11.5,2.7,18.0,19.5,105.6,0.0
2018,9,10,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,5,45,114.0,9.5,2.6,10.7,14.5,8.11,0.0
2018,9,11,6,0,228.0,19.0,2.7,10.9,29.0,16.22,0.0
2018,9,11,6,15,383.5,27.5,2.8,11.55,71.5,22.78,13.37
2018,9,11,6,30,539.0,36.0,2.9,12.2,114.0,32.27,22.87
2018,9,11,6,45,618.5,41.0,2.95,12.8,166.0,36.26,26.83
2018,9,11,7,0,698.0,46.0,3.0,13.4,218.0,40.39,30.67
2018,9,11,7,15,745.0,50.0,3.0,14.15,273.0,43.51,33.39
2018,9,11,7,30,792.0,54.0,3.0,14.9,328.0,46.64,36.01
2018,9,11,7,45,824.0,56.5,2.95,15.65,381.5,54.6,42.8
2018,9,11,8,0,856.0,59.0,2.9,16.4,435.0,57.22,44.8
2018,9,11,8,15,877.5,61.5,2.9,17.2,486.5,59.62,46.56
2018,9,11,8,30,899.0,64.0,2.9,18.0,538.0,61.9,48.2
2018,9,11,8,45,914.5,66.0,2.9,18.85,585.0,63.65,49.36
2018,9,11,9,0,930.0,68.0,2.9,19.7,632.0,65.3,50.44
2018,9,11,9,15,941.5,69.5,3.0,20.4,673.5,66.46,51.13
2018,9,11,9,30,953.0,71.0,3.1,21.1,715.0,110.66,57.94
2018,9,11,9,45,961.5,72.5,3.15,21.85,750.5,171.5,91.88
2018,9,11,10,0,970.0,74.0,3.2,22.6,786.0,233.02,138.16
2018,9,11,10,15,975.0,75.5,3.3,23.1,814.5,294.12,189.65
2018,9,11,10,30,980.0,77.0,3.4,23.6,843.0,355.01,242.63
2018,9,11,10,45,984.0,77.5,3.5,24.15,863.5,414.34,294.2
2018,9,11,11,0,988.0,78.0,3.6,24.7,884.0,472.82,344.04
2018,9,11,11,15,990.0,79.0,3.65,25.0,897.0,529.71,391.55
2018,9,11,11,30,992.0,80.0,3.7,25.3,910.0,585.1,436.5
2018,9,11,11,45,992.0,80.5,3.8,25.6,914.5,637.21,477.88
2018,9,11,12,0,992.0,81.0,3.9,25.9,919.0,687.17,516.58
2018,9,11,12,15,992.0,80.0,4.0,26.05,915.0,733.41,552.03
2018,9,11,12,30,992.0,79.0,4.1,26.2,911.0,777.01,584.91
2018,9,11,12,45,990.5,78.0,4.2,26.35,899.0,816.67,612.49
2018,9,11,13,0,989.0,77.0,4.3,26.5,887.0,853.2,637.86
2018,9,11,13,15,985.5,75.5,4.35,26.4,867.0,884.33,659.95
2018,9,11,13,30,982.0,74.0,4.4,26.3,847.0,911.9,679.73
2018,9,11,13,45,976.0,73.5,4.5,26.2,819.5,934.73,696.68
2018,9,11,14,0,970.0,73.0,4.6,26.1,792.0,953.78,711.39
2018,9,11,14,15,962.0,72.0,4.6,25.85,757.5,966.61,721.92
2018,9,11,14,30,954.0,71.0,4.6,25.6,723.0,975.53,730.05
2018,9,11,14,45,943.5,69.0,4.6,25.35,682.0,976.99,733.38
2018,9,11,15,0,933.0,67.0,4.6,25.1,641.0,974.53,734.29
2018,9,11,15,15,917.5,65.5,4.6,25.1,595.0,964.15,729.26
2018,9,11,15,30,902.0,64.0,4.6,25.1,549.0,950.12,721.92
2018,9,11,15,45,882.5,61.5,4.55,24.1,498.5,927.51,711.16
2018,9,11,16,0,863.0,59.0,4.5,23.1,448.0,901.7,698.04
2018,9,11,16,15,835.5,55.5,4.4,22.35,394.5,864.14,675.24
2018,9,11,16,30,808.0,52.0,4.3,21.6,341.0,824.22,650.15
2018,9,11,16,45,765.5,49.0,4.25,20.85,287.0,779.18,620.33
2018,9,11,17,0,723.0,46.0,4.2,20.1,233.0,723.21,580.4
2018,9,11,17,15,654.0,40.5,3.95,19.1,180.0,640.61,517.16
2018,9,11,17,30,585.0,35.0,3.7,18.1,127.0,559.32,450.49
2018,9,11,17,45,449.0,28.0,3.5,17.1,82.5,425.6,335.1
2018,9,11,18,0,313.0,21.0,3.3,16.1,38.0,291.98,92.32
2018,9,11,18,15,156.5,10.5,3.25,15.45,19.0,119.98,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,12,5,45,97.5,8.5,2.3,9.65,12.5,0.0,0.0
2018,9,12,6,0,195.0,17.0,2.4,9.9,25.0,14.51,0.0
2018,9,12,6,15,367.0,26.0,2.45,10.45,68.0,21.47,12.19
2018,9,12,6,30,539.0,35.0,2.5,11.0,111.0,31.39,22.19
2018,9,12,6,45,617.5,39.5,2.6,11.6,162.5,34.97,25.8
2018,9,12,7,0,696.0,44.0,2.7,12.2,214.0,38.73,29.32
2018,9,12,7,15,742.5,48.0,2.7,12.85,268.0,41.9,32.13
2018,9,12,7,30,789.0,52.0,2.7,13.5,322.0,50.34,39.53
2018,9,12,7,45,820.0,54.5,2.75,14.2,375.5,53.07,41.7
2018,9,12,8,0,851.0,57.0,2.8,14.9,429.0,55.7,43.75
2018,9,12,8,15,872.0,59.5,2.85,15.55,479.5,58.11,45.57
2018,9,12,8,30,893.0,62.0,2.9,16.2,530.0,60.41,47.28
2018,9,12,8,45,907.5,64.5,2.95,16.85,576.5,62.51,48.8
2018,9,12,9,0,922.0,67.0,3.0,17.5,623.0,64.49,50.22
2018,9,12,9,15,914.5,75.0,3.0,17.85,658.0,69.5,54.28
2018,9,12,9,30,907.0,83.0,3.0,18.2,693.0,114.24,63.37
2018,9,12,9,45,894.0,95.0,3.05,18.5,722.0,176.88,100.37
2018,9,12,10,0,881.0,107.0,3.1,18.8,751.0,237.89,147.74
2018,9,12,10,15,923.5,92.0,3.15,19.05,790.0,292.14,192.77
2018,9,12,10,30,966.0,77.0,3.2,19.3,829.0,349.52,242.6
2018,9,12,10,45,971.0,77.0,3.3,19.55,849.5,408.02,294.63
2018,9,12,11,0,976.0,77.0,3.4,19.8,870.0,465.79,345.14
2018,9,12,11,15,979.0,77.0,3.45,19.95,883.0,521.65,392.98
2018,9,12,11,30,982.0,77.0,3.5,20.1,896.0,576.09,438.36
2018,9,12,11,45,983.0,77.0,3.55,20.3,900.5,627.74,480.31
2018,9,12,12,0,984.0,77.0,3.6,20.5,905.0,677.32,519.59
2018,9,12,12,15,982.0,78.0,3.7,20.6,901.5,723.56,555.83
2018,9,12,12,30,980.0,79.0,3.8,20.7,898.0,767.12,589.4
2018,9,12,12,45,976.0,79.5,3.9,20.75,885.5,805.86,617.27
2018,9,12,13,0,972.0,80.0,4.0,20.8,873.0,841.41,642.77
2018,9,12,13,15,969.0,79.0,4.1,20.7,853.5,872.93,665.86
2018,9,12,13,30,966.0,78.0,4.2,20.6,834.0,901.01,686.67
2018,9,12,13,45,961.0,76.5,4.3,20.55,807.0,923.26,703.46
2018,9,12,14,0,956.0,75.0,4.4,20.5,780.0,941.77,717.81
2018,9,12,14,15,947.5,74.0,4.45,20.2,745.5,953.88,728.61
2018,9,12,14,30,939.0,73.0,4.5,19.9,711.0,962.12,737.0
2018,9,12,14,45,927.5,71.5,4.6,19.65,670.5,963.1,740.87
2018,9,12,15,0,916.0,70.0,4.7,19.4,630.0,960.23,742.29
2018,9,12,15,15,900.0,68.5,4.7,19.4,584.0,949.38,736.75
2018,9,12,15,30,884.0,67.0,4.7,19.4,538.0,934.94,728.86
2018,9,12,15,45,862.5,64.5,4.7,18.55,487.5,910.61,716.36
2018,9,12,16,0,841.0,62.0,4.7,17.7,437.0,883.2,701.45
2018,9,12,16,15,810.5,59.0,4.6,17.15,384.0,844.01,676.0
2018,9,12,16,30,780.0,56.0,4.5,16.6,331.0,812.33,655.47
2018,9,12,16,45,733.5,52.0,4.45,16.05,277.0,753.01,613.28
2018,9,12,17,0,687.0,48.0,4.4,15.5,223.0,692.76,568.29
2018,9,12,17,15,611.0,43.0,4.15,14.9,171.0,605.79,498.64
2018,9,12,17,30,535.0,38.0,3.9,14.3,119.0,519.85,425.86
2018,9,12,17,45,393.5,29.5,3.65,13.65,76.5,393.64,312.19
2018,9,12,18,0,252.0,21.0,3.4,13.0,34.0,242.04,20.81
2018,9,12,18,15,126.0,10.5,3.2,12.55,17.0,98.0,0.0
2018,9,12,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,13,5,45,12.0,6.0,1.9,9.75,6.5,0.0,0.0
2018,9,13,6,0,24.0,12.0,2.1,10.0,13.0,10.24,0.0
2018,9,13,6,15,174.0,26.5,2.15,10.5,49.5,20.53,11.23
2018,9,13,6,30,324.0,41.0,2.2,11.0,86.0,33.16,23.72
2018,9,13,6,45,248.0,65.5,2.3,11.5,108.5,48.94,38.29
2018,9,13,7,0,172.0,90.0,2.4,12.0,131.0,66.4,54.14
2018,9,13,7,15,411.0,81.5,2.4,12.7,212.5,60.03,48.38
2018,9,13,7,30,650.0,73.0,2.4,13.4,294.0,55.53,44.17
2018,9,13,7,45,715.0,71.5,2.4,14.05,351.0,58.81,46.83
2018,9,13,8,0,780.0,70.0,2.4,14.7,408.0,57.46,45.34
2018,9,13,8,15,825.5,67.5,2.4,15.35,463.5,63.04,49.93
2018,9,13,8,30,871.0,65.0,2.4,16.0,519.0,62.14,48.83
2018,9,13,8,45,888.0,66.5,2.4,16.65,565.0,63.54,49.74
2018,9,13,9,0,905.0,68.0,2.4,17.3,611.0,64.86,50.58
2018,9,13,9,15,915.5,70.5,2.35,17.8,652.0,66.63,51.85
2018,9,13,9,30,926.0,73.0,2.3,18.3,693.0,107.57,57.98
2018,9,13,9,45,934.0,74.5,2.3,18.85,727.5,166.83,90.62
2018,9,13,10,0,942.0,76.0,2.3,19.4,762.0,226.69,135.76
2018,9,13,10,15,948.5,77.0,2.3,19.8,790.0,286.21,186.12
2018,9,13,10,30,955.0,78.0,2.3,20.2,818.0,345.68,238.15
2018,9,13,10,45,959.5,78.5,2.3,20.6,838.5,403.79,288.99
2018,9,13,11,0,964.0,79.0,2.3,21.0,859.0,461.13,338.11
2018,9,13,11,15,966.5,79.0,2.4,21.25,871.5,516.15,384.56
2018,9,13,11,30,969.0,79.0,2.5,21.5,884.0,569.71,428.58
2018,9,13,11,45,970.0,79.5,2.55,21.75,888.5,621.17,469.59
2018,9,13,12,0,971.0,80.0,2.6,22.0,893.0,670.61,507.96
2018,9,13,12,15,970.0,79.5,2.7,22.1,889.0,715.6,542.78
2018,9,13,12,30,969.0,79.0,2.8,22.2,885.0,757.94,575.04
2018,9,13,12,45,966.0,79.0,2.95,22.3,873.0,796.45,602.62
2018,9,13,13,0,963.0,79.0,3.1,22.4,861.0,831.86,627.83
2018,9,13,13,15,959.0,78.5,3.2,22.3,841.5,862.7,650.16
2018,9,13,13,30,955.0,78.0,3.3,22.2,822.0,890.09,670.26
2018,9,13,13,45,948.0,77.0,3.4,22.1,794.0,910.81,685.96
2018,9,13,14,0,941.0,76.0,3.5,22.0,766.0,927.76,699.32
2018,9,13,14,15,932.0,75.0,3.6,21.75,731.5,939.11,709.49
2018,9,13,14,30,923.0,74.0,3.7,21.5,697.0,946.62,717.3
2018,9,13,14,45,911.5,72.0,3.8,21.25,656.5,946.79,720.31
2018,9,13,15,0,900.0,70.0,3.9,21.0,616.0,943.14,720.94
2018,9,13,15,15,883.5,68.5,3.9,21.0,570.5,931.72,715.07
2018,9,13,15,30,867.0,67.0,3.9,21.0,525.0,916.78,706.93
2018,9,13,15,45,845.5,64.5,3.95,20.15,475.5,892.51,694.8
2018,9,13,16,0,824.0,62.0,4.0,19.3,426.0,865.24,680.33
2018,9,13,16,15,793.0,59.0,4.0,18.7,373.5,835.75,662.94
2018,9,13,16,30,762.0,56.0,4.0,18.1,321.0,793.92,635.77
2018,9,13,16,45,715.5,51.5,4.0,17.5,267.5,734.3,593.97
2018,9,13,17,0,669.0,47.0,4.0,16.9,214.0,673.85,549.24
2018,9,13,17,15,593.0,41.5,3.9,16.15,163.0,586.94,480.72
2018,9,13,17,30,517.0,36.0,3.8,15.4,112.0,501.45,408.73
2018,9,13,17,45,368.5,27.5,3.65,14.65,70.5,370.83,290.04
2018,9,13,18,0,220.0,19.0,3.5,13.9,29.0,213.32,0.0
2018,9,13,18,15,110.0,9.5,3.4,13.45,14.5,8.11,0.0
2018,9,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,19.5,6.5,1.1,8.65,7.0,0.0,0.0
2018,9,14,6,0,39.0,13.0,1.2,8.9,14.0,11.1,0.0
2018,9,14,6,15,69.5,30.5,1.25,9.5,38.0,23.71,13.68
2018,9,14,6,30,100.0,48.0,1.3,10.1,62.0,36.7,26.92
2018,9,14,6,45,164.5,66.0,1.4,10.65,100.5,49.9,39.28
2018,9,14,7,0,229.0,84.0,1.5,11.2,139.0,62.83,51.12
2018,9,14,7,15,361.5,89.0,1.45,12.0,200.0,64.87,52.86
2018,9,14,7,30,494.0,94.0,1.4,12.8,261.0,68.66,55.99
2018,9,14,7,45,650.0,79.5,1.4,13.6,337.0,59.04,47.12
2018,9,14,8,0,806.0,65.0,1.4,14.4,413.0,54.12,42.47
2018,9,14,8,15,780.0,81.0,1.15,15.3,450.5,64.67,51.39
2018,9,14,8,30,754.0,97.0,0.9,16.2,488.0,74.66,59.65
2018,9,14,8,45,810.0,89.5,0.7,17.1,543.5,68.87,54.22
2018,9,14,9,0,866.0,82.0,0.5,18.0,599.0,73.3,57.63
2018,9,14,9,15,904.5,75.0,0.65,18.85,648.0,69.33,53.9
2018,9,14,9,30,943.0,68.0,0.8,19.7,697.0,103.9,54.75
2018,9,14,9,45,938.5,75.5,0.95,20.5,728.5,166.7,89.59
2018,9,14,10,0,934.0,83.0,1.1,21.3,760.0,228.8,136.01
2018,9,14,10,15,949.0,80.0,1.25,21.8,790.5,287.16,184.23
2018,9,14,10,30,964.0,77.0,1.4,22.3,821.0,346.28,234.93
2018,9,14,10,45,969.0,77.0,1.55,22.75,841.5,404.66,285.37
2018,9,14,11,0,974.0,77.0,1.7,23.2,862.0,462.3,334.26
2018,9,14,11,15,976.5,77.5,1.8,23.5,874.5,518.2,380.6
2018,9,14,11,30,979.0,78.0,1.9,23.8,887.0,572.65,424.48
2018,9,14,11,45,980.0,78.0,2.05,24.05,891.5,624.12,465.29
2018,9,14,12,0,981.0,78.0,2.2,24.3,896.0,673.53,503.57
2018,9,14,12,15,979.5,78.0,2.3,24.4,891.5,719.0,538.25
2018,9,14,12,30,978.0,78.0,2.4,24.5,887.0,761.78,570.35
2018,9,14,12,45,974.5,78.0,2.5,24.6,874.5,800.21,597.22
2018,9,14,13,0,971.0,78.0,2.6,24.7,862.0,835.46,621.68
2018,9,14,13,15,966.5,77.5,2.7,24.65,842.0,866.07,643.42
2018,9,14,13,30,962.0,77.0,2.8,24.6,822.0,893.18,662.94
2018,9,14,13,45,956.0,75.5,2.9,24.5,794.0,914.31,678.74
2018,9,14,14,0,950.0,74.0,3.0,24.4,766.0,931.66,692.23
2018,9,14,14,15,941.0,73.0,3.05,24.2,731.5,943.07,701.87
2018,9,14,14,30,932.0,72.0,3.1,24.0,697.0,950.6,709.19
2018,9,14,14,45,920.0,71.0,3.2,23.75,656.5,951.52,712.81
2018,9,14,15,0,908.0,70.0,3.3,23.5,616.0,948.64,714.12
2018,9,14,15,15,891.5,68.0,3.3,23.5,570.0,936.57,707.96
2018,9,14,15,30,875.0,66.0,3.3,23.5,524.0,920.93,699.55
2018,9,14,15,45,852.5,64.0,3.4,22.6,474.0,896.32,688.03
2018,9,14,16,0,830.0,62.0,3.5,21.7,424.0,868.75,674.15
2018,9,14,16,15,798.0,58.5,3.45,21.0,371.0,837.54,655.85
2018,9,14,16,30,766.0,55.0,3.4,20.3,318.0,794.03,627.9
2018,9,14,16,45,718.0,51.0,3.4,19.6,264.5,733.79,586.49
2018,9,14,17,0,670.0,47.0,3.4,18.9,211.0,672.74,542.05
2018,9,14,17,15,591.0,41.5,3.3,18.05,160.0,583.39,472.48
2018,9,14,17,30,512.0,36.0,3.2,17.2,109.0,495.39,399.13
2018,9,14,17,45,361.0,27.5,3.1,16.3,68.0,364.17,278.11
2018,9,14,18,0,210.0,19.0,3.0,15.4,27.0,170.5,0.0
2018,9,14,18,15,105.0,9.5,2.95,14.9,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,5,45,92.5,8.0,2.65,9.1,11.0,0.0,0.0
2018,9,15,6,0,185.0,16.0,2.8,9.3,22.0,13.66,0.0
2018,9,15,6,15,352.5,25.0,2.9,9.8,62.5,20.73,10.94
2018,9,15,6,30,520.0,34.0,3.0,10.3,103.0,30.55,21.38
2018,9,15,6,45,492.0,47.0,3.1,10.8,136.0,37.76,28.33
2018,9,15,7,0,464.0,60.0,3.2,11.3,169.0,46.85,36.72
2018,9,15,7,15,547.5,68.0,3.2,11.9,228.0,52.32,41.63
2018,9,15,7,30,631.0,76.0,3.2,12.5,287.0,57.75,46.33
2018,9,15,7,45,741.5,66.5,3.15,13.1,354.5,55.31,43.91
2018,9,15,8,0,852.0,57.0,3.1,13.7,422.0,55.64,43.94
2018,9,15,8,15,875.0,59.0,3.05,14.35,473.0,57.74,45.5
2018,9,15,8,30,898.0,61.0,3.0,15.0,524.0,59.75,46.97
2018,9,15,8,45,915.5,62.5,2.95,15.6,571.5,61.25,47.99
2018,9,15,9,0,933.0,64.0,2.9,16.2,619.0,62.67,48.95
2018,9,15,9,15,942.5,67.0,2.9,16.7,660.5,64.86,50.59
2018,9,15,9,30,952.0,70.0,2.9,17.2,702.0,104.35,56.22
2018,9,15,9,45,957.5,73.5,2.85,17.7,737.0,166.21,90.01
2018,9,15,10,0,963.0,77.0,2.8,18.2,772.0,228.43,136.99
2018,9,15,10,15,970.0,77.5,2.85,18.6,800.5,288.99,188.45
2018,9,15,10,30,977.0,78.0,2.9,19.0,829.0,349.5,241.83
2018,9,15,10,45,982.5,78.0,2.95,19.35,850.0,408.81,294.34
2018,9,15,11,0,988.0,78.0,3.0,19.7,871.0,467.41,345.27
2018,9,15,11,15,991.0,79.0,3.05,19.95,884.5,524.71,393.97
2018,9,15,11,30,994.0,80.0,3.1,20.2,898.0,580.6,440.14
2018,9,15,11,45,996.0,79.0,3.2,20.5,902.5,632.54,482.17
2018,9,15,12,0,998.0,78.0,3.3,20.8,907.0,682.41,521.54
2018,9,15,12,15,997.0,78.5,3.4,20.9,903.0,729.4,558.24
2018,9,15,12,30,996.0,79.0,3.5,21.0,899.0,773.71,592.28
2018,9,15,12,45,993.5,78.5,3.6,21.1,886.5,813.08,620.54
2018,9,15,13,0,991.0,78.0,3.7,21.2,874.0,849.25,646.23
2018,9,15,13,15,987.0,77.0,3.8,21.15,853.5,880.36,668.81
2018,9,15,13,30,983.0,76.0,3.9,21.1,833.0,907.89,689.04
2018,9,15,13,45,977.0,75.0,3.95,21.05,805.0,930.04,705.44
2018,9,15,14,0,971.0,74.0,4.0,21.0,777.0,948.35,719.4
2018,9,15,14,15,962.0,73.0,4.05,20.8,742.0,960.1,729.49
2018,9,15,14,30,953.0,72.0,4.1,20.6,707.0,967.9,737.13
2018,9,15,14,45,941.5,70.5,4.2,20.35,665.5,968.86,740.74
2018,9,15,15,0,930.0,69.0,4.3,20.1,624.0,965.92,741.9
2018,9,15,15,15,913.5,67.0,4.3,20.1,577.0,953.86,735.63
2018,9,15,15,30,897.0,65.0,4.3,20.1,530.0,938.16,726.98
2018,9,15,15,45,874.5,62.5,4.4,19.35,479.0,912.73,714.12
2018,9,15,16,0,852.0,60.0,4.5,18.6,428.0,884.22,699.06
2018,9,15,16,15,820.0,57.0,4.5,18.0,374.0,843.56,673.44
2018,9,15,16,30,788.0,54.0,4.5,17.4,320.0,810.28,652.41
2018,9,15,16,45,740.5,49.5,4.55,16.8,265.5,749.43,609.48
2018,9,15,17,0,693.0,45.0,4.6,16.2,211.0,687.74,563.33
2018,9,15,17,15,613.5,40.0,4.45,15.4,159.5,598.34,491.53
2018,9,15,17,30,534.0,35.0,4.3,14.6,108.0,510.08,415.61
2018,9,15,17,45,377.5,26.0,4.2,13.85,66.5,373.34,282.44
2018,9,15,18,0,221.0,17.0,4.1,13.1,25.0,176.17,0.0
2018,9,15,18,15,110.5,8.5,3.95,12.6,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,5,45,99.5,8.0,1.9,7.5,11.0,0.0,0.0
2018,9,16,6,0,199.0,16.0,2.0,7.8,22.0,13.66,0.0
2018,9,16,6,15,374.0,24.5,2.1,8.55,63.5,20.39,10.45
2018,9,16,6,30,549.0,33.0,2.2,9.3,105.0,29.78,20.77
2018,9,16,6,45,630.0,38.0,2.3,10.05,157.0,33.87,24.91
2018,9,16,7,0,711.0,43.0,2.4,10.8,209.0,38.1,28.9
2018,9,16,7,15,759.0,46.5,2.5,11.65,263.5,40.92,31.42
2018,9,16,7,30,807.0,50.0,2.6,12.5,318.0,48.88,38.41
2018,9,16,7,45,839.0,52.5,2.65,13.3,372.0,51.69,40.67
2018,9,16,8,0,871.0,55.0,2.7,14.1,426.0,54.4,42.79
2018,9,16,8,15,893.0,57.5,2.65,14.8,477.5,56.9,44.69
2018,9,16,8,30,915.0,60.0,2.6,15.5,529.0,59.29,46.48
2018,9,16,8,45,931.0,61.5,2.55,16.2,576.0,60.81,47.5
2018,9,16,9,0,947.0,63.0,2.5,16.9,623.0,62.24,48.44
2018,9,16,9,15,958.0,64.5,2.4,17.55,664.5,63.51,49.26
2018,9,16,9,30,969.0,66.0,2.3,18.2,706.0,101.22,53.67
2018,9,16,9,45,977.0,67.5,2.25,18.85,741.5,162.95,86.33
2018,9,16,10,0,985.0,69.0,2.2,19.5,777.0,225.26,132.65
2018,9,16,10,15,991.0,69.5,2.1,20.05,805.0,286.7,184.25
2018,9,16,10,30,997.0,70.0,2.0,20.6,833.0,347.95,237.47
2018,9,16,10,45,1000.5,70.5,1.9,21.15,853.0,407.9,289.4
2018,9,16,11,0,1004.0,71.0,1.8,21.7,873.0,466.9,339.2
2018,9,16,11,15,1005.5,72.0,1.8,22.1,885.5,524.19,386.55
2018,9,16,11,30,1007.0,73.0,1.8,22.5,898.0,579.87,431.05
2018,9,16,11,45,1008.0,72.5,1.85,22.85,902.0,632.12,471.96
2018,9,16,12,0,1009.0,72.0,1.9,23.2,906.0,682.18,510.08
2018,9,16,12,15,1006.5,73.0,2.0,23.4,901.5,728.95,545.46
2018,9,16,12,30,1004.0,74.0,2.1,23.6,897.0,772.89,578.13
2018,9,16,12,45,1000.0,74.5,2.2,23.75,884.0,812.26,605.45
2018,9,16,13,0,996.0,75.0,2.3,23.9,871.0,848.35,630.3
2018,9,16,13,15,991.0,74.5,2.35,23.9,850.0,879.19,651.62
2018,9,16,13,30,986.0,74.0,2.4,23.9,829.0,906.4,670.63
2018,9,16,13,45,979.0,73.0,2.5,23.9,800.0,927.64,686.26
2018,9,16,14,0,972.0,72.0,2.6,23.9,771.0,944.99,699.53
2018,9,16,14,15,963.0,71.0,2.7,23.7,736.0,956.63,709.79
2018,9,16,14,30,954.0,70.0,2.8,23.5,701.0,964.33,717.69
2018,9,16,14,45,941.5,68.5,2.85,23.3,659.0,964.25,720.24
2018,9,16,15,0,929.0,67.0,2.9,23.1,617.0,960.27,720.43
2018,9,16,15,15,912.5,65.5,2.9,23.1,570.5,948.75,714.78
2018,9,16,15,30,896.0,64.0,2.9,23.1,524.0,933.64,706.85
2018,9,16,15,45,873.0,61.0,3.1,22.35,472.5,907.02,694.56
2018,9,16,16,0,850.0,58.0,3.3,21.6,421.0,877.29,679.66
2018,9,16,16,15,816.5,55.0,3.3,20.9,367.0,835.23,653.97
2018,9,16,16,30,783.0,52.0,3.3,20.2,313.0,800.67,632.74
2018,9,16,16,45,733.0,48.5,3.35,19.5,259.0,739.26,590.5
2018,9,16,17,0,683.0,45.0,3.4,18.8,205.0,677.09,545.05
2018,9,16,17,15,600.5,39.5,3.3,17.85,153.5,584.95,472.9
2018,9,16,17,30,518.0,34.0,3.2,16.9,102.0,494.28,396.44
2018,9,16,17,45,350.0,24.5,3.05,15.9,61.5,345.98,250.89
2018,9,16,18,0,182.0,15.0,2.9,14.9,21.0,145.34,0.0
2018,9,16,18,15,91.0,7.5,2.9,14.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.45,8.5,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.6,8.8,20.0,12.8,0.0
2018,9,17,6,15,362.0,23.5,1.75,9.5,60.0,19.53,9.37
2018,9,17,6,30,534.0,32.0,1.9,10.2,100.0,28.84,19.81
2018,9,17,6,45,605.5,38.0,2.0,10.85,150.0,33.78,24.73
2018,9,17,7,0,677.0,44.0,2.1,11.5,200.0,38.75,29.4
2018,9,17,7,15,735.5,47.0,2.1,12.25,255.5,41.15,31.55
2018,9,17,7,30,794.0,50.0,2.1,13.0,311.0,48.72,38.2
2018,9,17,7,45,826.0,52.5,2.1,13.75,364.5,51.51,40.45
2018,9,17,8,0,858.0,55.0,2.1,14.5,418.0,54.21,42.56
2018,9,17,8,15,880.0,57.0,2.05,15.25,468.5,56.34,44.13
2018,9,17,8,30,902.0,59.0,2.0,16.0,519.0,58.38,45.61
2018,9,17,8,45,918.0,60.5,1.95,16.75,565.5,59.89,46.62
2018,9,17,9,0,934.0,62.0,1.9,17.5,612.0,61.33,47.56
2018,9,17,9,15,942.0,65.5,1.85,18.2,653.0,63.87,49.45
2018,9,17,9,30,950.0,69.0,1.8,18.9,694.0,100.76,54.25
2018,9,17,9,45,954.0,72.5,1.75,19.6,728.0,162.34,86.64
2018,9,17,10,0,958.0,76.0,1.7,20.3,762.0,224.1,132.23
2018,9,17,10,15,965.0,77.0,1.8,20.85,790.5,284.7,182.73
2018,9,17,10,30,972.0,78.0,1.9,21.4,819.0,345.27,235.15
2018,9,17,10,45,977.0,78.5,2.0,21.95,839.5,404.49,286.52
2018,9,17,11,0,982.0,79.0,2.1,22.5,860.0,462.96,336.26
2018,9,17,11,15,985.0,79.0,2.25,22.75,872.5,519.1,383.48
2018,9,17,11,30,988.0,79.0,2.4,23.0,885.0,573.78,428.3
2018,9,17,11,45,989.0,78.5,2.5,23.3,889.0,625.2,469.26
2018,9,17,12,0,990.0,78.0,2.6,23.6,893.0,674.48,507.55
2018,9,17,12,15,988.5,79.0,2.75,23.6,889.0,721.16,543.86
2018,9,17,12,30,987.0,80.0,2.9,23.6,885.0,765.15,577.62
2018,9,17,12,45,983.0,80.0,3.05,23.65,872.0,803.48,605.37
2018,9,17,13,0,979.0,80.0,3.2,23.7,859.0,838.55,630.38
2018,9,17,13,15,974.5,79.5,3.3,23.55,838.5,869.32,652.73
2018,9,17,13,30,970.0,79.0,3.4,23.4,818.0,896.55,672.8
2018,9,17,13,45,964.0,77.5,3.55,23.25,789.5,917.77,689.26
2018,9,17,14,0,958.0,76.0,3.7,23.1,761.0,935.18,703.36
2018,9,17,14,15,949.0,75.0,3.75,22.75,726.0,946.63,713.59
2018,9,17,14,30,940.0,74.0,3.8,22.4,691.0,954.19,721.44
2018,9,17,14,45,928.0,72.0,3.9,22.1,649.5,953.89,724.33
2018,9,17,15,0,916.0,70.0,4.0,21.8,608.0,949.71,724.8
2018,9,17,15,15,899.0,68.0,4.0,21.8,561.5,937.11,718.19
2018,9,17,15,30,882.0,66.0,4.0,21.8,515.0,920.93,709.24
2018,9,17,15,45,858.5,63.5,4.1,20.75,464.0,894.68,696.56
2018,9,17,16,0,835.0,61.0,4.2,19.7,413.0,865.44,681.4
2018,9,17,16,15,801.5,57.5,4.2,18.95,359.5,832.73,661.88
2018,9,17,16,30,768.0,54.0,4.2,18.2,306.0,787.9,632.48
2018,9,17,16,45,717.0,50.0,4.25,17.45,252.0,725.23,588.14
2018,9,17,17,0,666.0,46.0,4.3,16.7,198.0,661.82,540.61
2018,9,17,17,15,579.0,40.5,4.2,15.85,147.5,566.33,463.79
2018,9,17,17,30,492.0,35.0,4.1,15.0,97.0,483.54,391.32
2018,9,17,17,45,325.5,25.0,4.0,14.1,58.0,323.24,226.15
2018,9,17,18,0,159.0,15.0,3.9,13.2,19.0,128.09,0.0
2018,9,17,18,15,79.5,7.5,3.8,12.7,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.0,1.8,8.15,7.5,0.0,0.0
2018,9,18,6,0,120.0,12.0,1.9,8.4,15.0,10.24,0.0
2018,9,18,6,15,305.5,23.0,2.0,8.85,55.5,19.02,8.59
2018,9,18,6,30,491.0,34.0,2.1,9.3,96.0,28.1,19.19
2018,9,18,6,45,475.5,39.0,2.2,9.8,122.5,31.26,22.56
2018,9,18,7,0,460.0,44.0,2.3,10.3,149.0,34.3,25.51
2018,9,18,7,15,259.0,77.5,2.25,11.0,139.5,56.2,45.29
2018,9,18,7,30,58.0,111.0,2.2,11.7,130.0,85.03,70.89
2018,9,18,7,45,232.5,122.5,2.15,12.35,217.5,88.12,73.22
2018,9,18,8,0,407.0,134.0,2.1,13.0,305.0,92.25,76.42
2018,9,18,8,15,590.5,113.5,2.05,13.75,395.0,79.46,64.71
2018,9,18,8,30,774.0,93.0,2.0,14.5,485.0,72.45,58.19
2018,9,18,8,45,847.0,81.0,1.95,15.25,546.5,63.95,50.43
2018,9,18,9,0,920.0,69.0,1.9,16.0,608.0,65.78,51.71
2018,9,18,9,15,933.5,70.0,1.85,16.7,649.5,66.67,52.17
2018,9,18,9,30,947.0,71.0,1.8,17.4,691.0,100.51,55.15
2018,9,18,9,45,956.5,72.0,1.8,18.1,726.0,160.88,86.12
2018,9,18,10,0,966.0,73.0,1.8,18.8,761.0,221.97,131.04
2018,9,18,10,15,972.5,73.5,1.9,19.35,789.0,282.49,181.8
2018,9,18,10,30,979.0,74.0,2.0,19.9,817.0,342.89,234.51
2018,9,18,10,45,983.5,74.5,2.1,20.45,837.5,402.23,286.43
2018,9,18,11,0,988.0,75.0,2.2,21.0,858.0,460.74,336.65
2018,9,18,11,15,990.0,75.5,2.3,21.35,870.0,517.04,384.12
2018,9,18,11,30,992.0,76.0,2.4,21.7,882.0,571.77,428.99
2018,9,18,11,45,992.5,76.5,2.5,22.1,886.0,623.87,470.5
2018,9,18,12,0,993.0,77.0,2.6,22.5,890.0,673.82,509.26
2018,9,18,12,15,990.5,77.5,2.7,22.7,885.0,719.45,544.38
2018,9,18,12,30,988.0,78.0,2.8,22.9,880.0,762.27,576.77
2018,9,18,12,45,983.0,79.0,2.9,23.05,867.0,800.77,604.24
2018,9,18,13,0,978.0,80.0,3.0,23.2,854.0,836.0,628.86
2018,9,18,13,15,973.0,79.5,3.05,23.2,833.0,866.28,650.2
2018,9,18,13,30,968.0,79.0,3.1,23.2,812.0,892.99,669.2
2018,9,18,13,45,960.0,78.5,3.2,23.2,783.5,913.48,684.47
2018,9,18,14,0,952.0,78.0,3.3,23.2,755.0,930.14,697.37
2018,9,18,14,15,942.0,76.5,3.4,23.0,719.0,940.01,706.43
2018,9,18,14,30,932.0,75.0,3.5,22.8,683.0,945.94,713.09
2018,9,18,14,45,918.0,74.0,3.55,22.6,641.5,944.92,714.93
2018,9,18,15,0,904.0,73.0,3.6,22.4,600.0,940.09,714.4
2018,9,18,15,15,886.0,71.0,3.6,22.4,553.0,926.6,707.21
2018,9,18,15,30,868.0,69.0,3.6,22.4,506.0,909.58,697.73
2018,9,18,15,45,842.5,66.5,3.7,21.55,455.0,881.65,683.42
2018,9,18,16,0,817.0,64.0,3.8,20.7,404.0,860.68,673.75
2018,9,18,16,15,774.0,61.0,3.85,19.9,349.0,810.42,641.88
2018,9,18,16,30,731.0,58.0,3.9,19.1,294.0,758.21,607.37
2018,9,18,16,45,672.0,54.0,3.9,18.35,240.5,689.18,557.91
2018,9,18,17,0,613.0,50.0,3.9,17.6,187.0,627.15,510.87
2018,9,18,17,15,463.5,45.0,3.85,16.65,132.5,484.12,396.89
2018,9,18,17,30,314.0,40.0,3.8,15.7,78.0,346.08,280.74
2018,9,18,17,45,187.5,25.5,3.75,14.75,45.0,214.72,138.78
2018,9,18,18,0,61.0,11.0,3.7,13.8,12.0,53.42,0.0
2018,9,18,18,15,30.5,5.5,3.6,13.25,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,9,19,5,45,54.0,7.0,1.7,8.1,8.0,0.0,0.0
2018,9,19,6,0,108.0,14.0,1.8,8.3,16.0,11.95,0.0
2018,9,19,6,15,262.5,27.0,1.9,8.8,53.5,22.65,10.69
2018,9,19,6,30,417.0,40.0,2.0,9.3,91.0,33.18,23.61
2018,9,19,6,45,492.5,48.0,2.15,9.8,137.5,38.9,29.39
2018,9,19,7,0,568.0,56.0,2.3,10.3,184.0,44.62,34.82
2018,9,19,7,15,568.0,68.5,2.3,10.95,224.5,53.23,42.62
2018,9,19,7,30,568.0,81.0,2.3,11.6,265.0,61.35,49.76
2018,9,19,7,45,610.0,89.0,2.35,12.3,317.0,66.06,53.68
2018,9,19,8,0,652.0,97.0,2.4,13.0,369.0,70.6,57.37
2018,9,19,8,15,689.0,102.0,2.35,13.8,421.0,72.81,58.91
2018,9,19,8,30,726.0,107.0,2.3,14.6,473.0,74.98,60.4
2018,9,19,8,45,812.0,94.5,2.25,15.45,539.0,72.85,58.14
2018,9,19,9,0,898.0,82.0,2.2,16.3,605.0,73.91,58.67
2018,9,19,9,15,912.0,84.0,2.2,17.15,647.0,75.27,59.47
2018,9,19,9,30,926.0,86.0,2.2,18.0,689.0,107.76,62.09
2018,9,19,9,45,936.0,87.5,2.25,18.9,724.5,167.62,92.35
2018,9,19,10,0,946.0,89.0,2.3,19.8,760.0,228.26,136.48
2018,9,19,10,15,953.5,89.5,2.4,20.6,788.0,288.2,186.24
2018,9,19,10,30,961.0,90.0,2.5,21.4,816.0,348.14,238.03
2018,9,19,10,45,965.5,91.0,2.65,22.25,836.5,407.18,289.16
2018,9,19,11,0,970.0,92.0,2.8,23.1,857.0,465.44,338.62
2018,9,19,11,15,972.5,93.0,2.9,23.65,869.5,521.78,385.55
2018,9,19,11,30,975.0,94.0,3.0,24.2,882.0,576.66,429.93
2018,9,19,11,45,975.5,94.5,3.15,24.75,886.0,628.32,470.79
2018,9,19,12,0,976.0,95.0,3.3,25.3,890.0,677.88,508.95
2018,9,19,12,15,975.0,94.5,3.4,25.5,885.5,723.25,543.74
2018,9,19,12,30,974.0,94.0,3.5,25.7,881.0,765.94,575.91
2018,9,19,12,45,970.5,94.0,3.6,25.9,868.0,804.41,603.73
2018,9,19,13,0,967.0,94.0,3.7,26.1,855.0,839.69,628.17
2018,9,19,13,15,962.0,92.5,3.75,26.1,833.5,868.95,648.77
2018,9,19,13,30,957.0,91.0,3.8,26.1,812.0,894.61,667.03
2018,9,19,13,45,949.0,91.0,3.85,26.15,783.5,915.66,682.17
2018,9,19,14,0,941.0,91.0,3.9,26.2,755.0,932.93,694.95
2018,9,19,14,15,930.5,89.0,3.95,26.05,719.0,941.94,702.91
2018,9,19,14,30,920.0,87.0,4.0,25.9,683.0,947.0,708.47
2018,9,19,14,45,905.5,85.5,4.0,25.8,641.0,945.11,709.13
2018,9,19,15,0,891.0,84.0,4.0,25.7,599.0,939.43,707.44
2018,9,19,15,15,871.5,81.5,4.0,25.7,551.5,924.2,699.12
2018,9,19,15,30,852.0,79.0,4.0,25.7,504.0,915.55,695.49
2018,9,19,15,45,824.5,76.0,4.0,25.0,452.5,885.35,678.73
2018,9,19,16,0,797.0,73.0,4.0,24.3,401.0,852.05,659.54
2018,9,19,16,15,757.0,68.5,3.6,23.55,346.5,802.72,626.48
2018,9,19,16,30,717.0,64.0,3.2,22.8,292.0,751.26,590.83
2018,9,19,16,45,656.0,59.0,2.85,22.0,238.0,686.56,544.1
2018,9,19,17,0,595.0,54.0,2.5,21.2,184.0,615.77,490.23
2018,9,19,17,15,495.5,46.0,2.25,20.0,134.0,510.04,407.36
2018,9,19,17,30,396.0,38.0,2.0,18.8,84.0,407.46,320.78
2018,9,19,17,45,240.0,25.0,1.75,17.55,48.5,248.74,141.02
2018,9,19,18,0,84.0,12.0,1.5,16.3,13.0,70.6,0.0
2018,9,19,18,15,42.0,6.0,1.5,15.85,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,20,5,45,58.0,7.0,0.55,11.75,8.0,0.0,0.0
2018,9,20,6,0,116.0,14.0,0.5,12.0,16.0,11.95,0.0
2018,9,20,6,15,271.5,25.5,0.6,12.85,52.0,21.37,8.88
2018,9,20,6,30,427.0,37.0,0.7,13.7,88.0,30.63,20.93
2018,9,20,6,45,522.5,44.0,0.75,14.55,138.0,35.74,26.04
2018,9,20,7,0,618.0,51.0,0.8,15.4,188.0,40.96,30.88
2018,9,20,7,15,674.5,56.5,0.95,16.35,242.0,48.71,37.72
2018,9,20,7,30,731.0,62.0,1.1,17.3,296.0,52.81,41.14
2018,9,20,7,45,769.0,65.5,1.25,18.25,349.5,55.1,42.86
2018,9,20,8,0,807.0,69.0,1.4,19.2,403.0,57.41,44.54
2018,9,20,8,15,833.5,71.5,1.5,20.25,454.0,58.82,45.39
2018,9,20,8,30,860.0,74.0,1.6,21.3,505.0,68.05,52.89
2018,9,20,8,45,879.0,76.5,1.7,22.3,552.0,70.07,54.19
2018,9,20,9,0,898.0,79.0,1.8,23.3,599.0,71.98,55.4
2018,9,20,9,15,912.5,80.5,1.85,24.05,641.0,73.08,55.98
2018,9,20,9,30,927.0,82.0,1.9,24.8,683.0,103.85,57.95
2018,9,20,9,45,938.5,82.5,1.9,25.6,718.5,163.17,86.5
2018,9,20,10,0,950.0,83.0,1.9,26.4,754.0,223.42,128.93
2018,9,20,10,15,957.0,84.0,1.85,26.9,782.0,283.69,177.65
