Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,11,45,966.5,77.0,1.0,26.9,731.5,543.26,395.66
2018,10,20,12,0,967.0,77.0,1.0,27.1,733.0,589.42,431.48
2018,10,20,12,15,965.5,76.0,1.05,27.1,726.0,631.03,463.91
2018,10,20,12,30,964.0,75.0,1.1,27.1,719.0,669.83,493.69
2018,10,20,12,45,959.0,75.0,1.15,27.05,704.0,704.41,520.1
2018,10,20,13,0,954.0,75.0,1.2,27.0,689.0,735.7,543.89
2018,10,20,13,15,947.0,74.5,1.25,26.85,666.0,761.65,563.08
2018,10,20,13,30,940.0,74.0,1.3,26.7,643.0,784.02,579.49
2018,10,20,13,45,930.0,72.5,1.3,26.6,613.0,799.36,590.71
2018,10,20,14,0,920.0,71.0,1.3,26.5,583.0,810.89,599.64
2018,10,20,14,15,905.5,69.5,1.35,26.2,546.0,815.08,604.95
2018,10,20,14,30,891.0,68.0,1.4,25.9,509.0,815.48,607.97
2018,10,20,14,45,870.5,65.5,1.45,25.65,466.5,806.03,604.39
2018,10,20,15,0,850.0,63.0,1.5,25.4,424.0,792.98,598.43
2018,10,20,15,15,821.5,60.0,1.5,25.4,377.0,777.51,589.61
2018,10,20,15,30,793.0,57.0,1.5,25.4,330.0,750.7,572.63
2018,10,20,15,45,750.0,53.5,1.45,24.4,280.5,708.47,545.87
2018,10,20,16,0,707.0,50.0,1.4,23.4,231.0,663.88,515.93
2018,10,20,16,15,638.5,44.5,1.3,22.15,181.5,594.61,465.76
2018,10,20,16,30,570.0,39.0,1.2,20.9,132.0,524.53,411.42
2018,10,20,16,45,441.0,31.5,1.1,19.65,88.0,417.36,323.31
2018,10,20,17,0,312.0,24.0,1.0,18.4,44.0,292.21,163.36
2018,10,20,17,15,159.0,12.0,1.05,17.75,22.0,121.44,0.0
2018,10,20,17,30,6.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,17,45,3.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,21,6,15,82.5,7.5,0.8,10.55,10.0,0.0,0.0
2018,10,21,6,30,165.0,15.0,0.8,10.9,20.0,12.8,0.0
2018,10,21,6,45,327.0,24.5,0.75,11.3,58.0,20.35,9.94
2018,10,21,7,0,489.0,34.0,0.7,11.7,96.0,28.08,19.02
2018,10,21,7,15,573.0,40.5,0.8,12.25,144.0,35.95,26.52
2018,10,21,7,30,657.0,47.0,0.9,12.8,192.0,41.35,31.57
2018,10,21,7,45,708.0,51.0,0.95,13.4,241.5,44.41,34.34
2018,10,21,8,0,759.0,55.0,1.0,14.0,291.0,47.52,37.01
2018,10,21,8,15,792.0,58.0,1.1,14.85,338.5,49.68,38.72
2018,10,21,8,30,825.0,61.0,1.2,15.7,386.0,51.86,40.39
2018,10,21,8,45,848.5,63.5,1.3,16.6,430.0,60.27,47.46
2018,10,21,9,0,872.0,66.0,1.4,17.5,474.0,62.59,49.15
2018,10,21,9,15,887.5,68.0,1.45,18.35,512.5,64.37,50.37
2018,10,21,9,30,903.0,70.0,1.5,19.2,551.0,66.08,51.52
2018,10,21,9,45,913.5,72.0,1.55,20.0,583.0,102.01,56.09
2018,10,21,10,0,924.0,74.0,1.6,20.8,615.0,159.94,86.49
2018,10,21,10,15,932.0,75.0,1.6,21.3,640.5,217.2,128.54
2018,10,21,10,30,940.0,76.0,1.6,21.8,666.0,274.36,175.98
2018,10,21,10,45,945.0,77.0,1.6,22.3,683.5,330.38,224.48
2018,10,21,11,0,950.0,78.0,1.6,22.8,701.0,385.53,272.25
2018,10,21,11,15,952.0,78.5,1.65,23.15,710.5,438.01,317.46
2018,10,21,11,30,954.0,79.0,1.7,23.5,720.0,488.84,360.26
2018,10,21,11,45,954.0,79.0,1.75,23.85,721.0,536.41,399.45
2018,10,21,12,0,954.0,79.0,1.8,24.2,722.0,581.71,435.85
2018,10,21,12,15,950.0,79.5,1.85,24.3,714.5,622.79,468.67
2018,10,21,12,30,946.0,80.0,1.9,24.4,707.0,660.97,498.66
2018,10,21,12,45,938.0,81.0,1.9,24.45,691.5,694.05,524.22
2018,10,21,13,0,930.0,82.0,1.9,24.5,676.0,723.76,546.95
2018,10,21,13,15,922.5,81.0,2.0,24.4,653.0,748.27,566.33
2018,10,21,13,30,915.0,80.0,2.1,24.3,630.0,769.22,582.43
2018,10,21,13,45,904.0,78.5,2.2,24.2,600.0,783.38,594.02
2018,10,21,14,0,893.0,77.0,2.3,24.1,570.0,793.8,603.27
2018,10,21,14,15,878.0,75.0,2.35,23.85,533.5,796.76,607.55
2018,10,21,14,30,863.0,73.0,2.4,23.6,497.0,795.99,609.45
2018,10,21,14,45,841.5,71.0,2.5,23.3,455.0,794.26,611.28
2018,10,21,15,0,820.0,69.0,2.6,23.0,413.0,781.24,605.15
2018,10,21,15,15,789.5,65.5,2.6,23.0,366.5,755.47,588.5
2018,10,21,15,30,759.0,62.0,2.6,23.0,320.0,726.51,569.19
2018,10,21,15,45,714.0,58.0,2.55,21.95,271.0,682.26,539.85
2018,10,21,16,0,669.0,54.0,2.5,20.9,222.0,635.61,507.1
2018,10,21,16,15,597.0,48.0,2.2,19.7,173.5,570.99,457.51
2018,10,21,16,30,525.0,42.0,1.9,18.5,125.0,500.15,399.84
2018,10,21,16,45,392.5,33.0,1.6,17.3,82.5,381.28,299.25
2018,10,21,17,0,260.0,24.0,1.3,16.1,40.0,250.23,120.61
2018,10,21,17,15,130.0,12.0,1.25,15.4,20.0,100.72,0.0
2018,10,21,17,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,6,15,77.0,7.5,1.05,7.8,9.5,0.0,0.0
2018,10,22,6,30,154.0,15.0,1.2,8.3,19.0,12.8,0.0
2018,10,22,6,45,314.5,25.0,1.3,8.8,56.0,20.85,9.89
2018,10,22,7,0,475.0,35.0,1.4,9.3,93.0,28.97,19.92
2018,10,22,7,15,536.0,40.5,1.45,9.85,134.5,32.91,24.0
2018,10,22,7,30,597.0,46.0,1.5,10.4,176.0,40.16,30.78
2018,10,22,7,45,582.5,57.0,1.55,10.9,209.5,44.6,34.85
2018,10,22,8,0,568.0,68.0,1.6,11.4,243.0,51.87,41.32
2018,10,22,8,15,619.5,75.5,1.65,12.1,294.0,56.81,45.54
2018,10,22,8,30,671.0,83.0,1.7,12.8,345.0,61.65,49.59
2018,10,22,8,45,716.5,85.5,1.7,13.5,393.5,62.82,50.33
2018,10,22,9,0,762.0,88.0,1.7,14.2,442.0,69.98,56.32
2018,10,22,9,15,812.5,84.0,1.75,14.95,489.0,66.75,53.16
2018,10,22,9,30,863.0,80.0,1.8,15.7,536.0,63.93,50.41
2018,10,22,9,45,894.0,76.5,1.85,16.45,573.5,102.1,58.43
2018,10,22,10,0,925.0,73.0,1.9,17.2,611.0,157.23,85.9
2018,10,22,10,15,933.0,74.0,1.9,17.8,636.0,214.44,128.21
2018,10,22,10,30,941.0,75.0,1.9,18.4,661.0,271.55,176.17
2018,10,22,10,45,946.5,75.0,1.9,18.95,678.5,326.86,224.83
2018,10,22,11,0,952.0,75.0,1.9,19.5,696.0,381.29,272.86
2018,10,22,11,15,955.0,76.0,1.9,20.0,706.0,434.52,319.16
2018,10,22,11,30,958.0,77.0,1.9,20.5,716.0,486.23,362.99
2018,10,22,11,45,958.5,77.0,1.9,21.0,717.5,534.1,402.64
2018,10,22,12,0,959.0,77.0,1.9,21.5,719.0,579.74,439.38
2018,10,22,12,15,957.0,76.5,1.9,21.8,712.0,621.08,472.25
2018,10,22,12,30,955.0,76.0,1.9,22.1,705.0,659.61,502.23
2018,10,22,12,45,951.0,75.5,1.95,22.35,690.0,693.91,528.91
2018,10,22,13,0,947.0,75.0,2.0,22.6,675.0,724.99,552.85
2018,10,22,13,15,940.0,74.0,2.1,22.55,652.5,750.11,572.6
2018,10,22,13,30,933.0,73.0,2.2,22.5,630.0,771.65,589.11
2018,10,22,13,45,922.5,72.0,2.25,22.4,600.0,786.93,601.21
2018,10,22,14,0,912.0,71.0,2.3,22.3,570.0,798.47,610.94
2018,10,22,14,15,897.5,69.0,2.4,22.05,533.0,801.94,615.96
2018,10,22,14,30,883.0,67.0,2.5,21.8,496.0,801.62,618.54
2018,10,22,14,45,862.0,65.0,2.6,21.55,454.0,792.38,614.93
2018,10,22,15,0,841.0,63.0,2.7,21.3,412.0,779.64,608.82
2018,10,22,15,15,811.0,60.5,2.7,21.3,365.5,763.64,599.03
2018,10,22,15,30,781.0,58.0,2.7,21.3,319.0,736.44,580.76
2018,10,22,15,45,734.5,54.0,2.85,20.2,269.5,691.04,551.41
2018,10,22,16,0,688.0,50.0,3.0,19.1,220.0,643.36,518.35
2018,10,22,16,15,612.0,45.0,2.9,18.05,171.0,569.4,461.38
2018,10,22,16,30,536.0,40.0,2.8,17.0,122.0,504.04,407.27
2018,10,22,16,45,399.0,31.0,2.75,15.95,79.5,382.43,302.1
2018,10,22,17,0,262.0,22.0,2.7,14.9,37.0,246.86,91.62
2018,10,22,17,15,131.0,11.0,2.7,14.2,18.5,100.12,0.0
2018,10,22,17,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,23,6,15,72.5,7.0,1.6,7.05,8.5,0.0,0.0
2018,10,23,6,30,145.0,14.0,1.7,7.4,17.0,11.95,0.0
2018,10,23,6,45,303.5,24.5,1.75,7.75,53.5,20.46,8.95
2018,10,23,7,0,462.0,35.0,1.8,8.1,90.0,29.01,19.98
2018,10,23,7,15,501.0,40.5,1.75,8.7,126.0,32.8,23.98
2018,10,23,7,30,540.0,46.0,1.7,9.3,162.0,36.62,27.69
2018,10,23,7,45,369.0,75.0,1.7,9.9,163.0,55.59,44.93
2018,10,23,8,0,198.0,104.0,1.7,10.5,164.0,76.02,63.19
2018,10,23,8,15,411.5,97.5,1.65,11.25,248.0,70.05,57.54
2018,10,23,8,30,625.0,91.0,1.6,12.0,332.0,67.12,54.62
2018,10,23,8,45,711.5,86.5,1.6,12.75,390.5,63.57,51.16
2018,10,23,9,0,798.0,82.0,1.6,13.5,449.0,66.07,53.05
2018,10,23,9,15,837.0,79.5,1.6,14.3,492.5,63.96,50.88
2018,10,23,9,30,876.0,77.0,1.6,15.1,536.0,70.34,56.14
2018,10,23,9,45,894.0,76.5,1.65,15.85,569.5,100.09,57.9
2018,10,23,10,0,912.0,76.0,1.7,16.6,603.0,155.88,85.85
2018,10,23,10,15,902.5,83.0,1.7,17.2,623.0,213.9,129.31
2018,10,23,10,30,893.0,90.0,1.7,17.8,643.0,270.13,176.96
2018,10,23,10,45,841.0,111.0,1.75,18.4,643.0,319.69,222.59
2018,10,23,11,0,789.0,132.0,1.8,19.0,643.0,368.62,267.03
2018,10,23,11,15,726.5,157.5,1.9,19.3,633.0,408.04,303.33
2018,10,23,11,30,664.0,183.0,2.0,19.6,623.0,444.36,335.64
2018,10,23,11,45,682.5,176.0,2.1,19.9,629.0,485.34,369.74
2018,10,23,12,0,701.0,169.0,2.2,20.2,635.0,526.06,403.01
2018,10,23,12,15,721.0,159.5,2.35,20.2,634.5,564.79,434.98
2018,10,23,12,30,741.0,150.0,2.5,20.2,634.0,602.57,465.89
2018,10,23,12,45,595.0,194.5,2.65,20.15,578.0,583.47,453.02
2018,10,23,13,0,449.0,239.0,2.8,20.1,522.0,548.79,427.86
2018,10,23,13,15,418.5,230.0,2.9,19.95,486.5,539.48,422.9
2018,10,23,13,30,388.0,221.0,3.0,19.8,451.0,512.68,404.69
2018,10,23,13,45,390.5,216.0,3.1,19.6,437.5,524.26,415.47
2018,10,23,14,0,393.0,211.0,3.2,19.4,424.0,534.49,425.07
2018,10,23,14,15,367.5,200.5,3.15,19.15,389.5,515.12,411.67
2018,10,23,14,30,342.0,190.0,3.1,18.9,355.0,493.39,396.45
2018,10,23,14,45,285.5,179.0,3.1,18.65,308.5,444.01,359.08
2018,10,23,15,0,229.0,168.0,3.1,18.4,262.0,392.72,319.49
2018,10,23,15,15,436.5,121.5,3.1,18.4,275.0,528.03,431.16
2018,10,23,15,30,644.0,75.0,3.1,18.4,288.0,649.55,525.99
2018,10,23,15,45,531.0,75.5,2.8,17.75,232.5,557.84,455.63
2018,10,23,16,0,418.0,76.0,2.5,17.1,177.0,460.52,379.58
2018,10,23,16,15,336.5,62.5,2.2,16.1,132.0,377.91,312.31
2018,10,23,16,30,255.0,49.0,1.9,15.1,87.0,296.9,243.38
2018,10,23,16,45,192.0,34.0,1.6,14.15,56.5,230.13,181.18
2018,10,23,17,0,129.0,19.0,1.3,13.2,26.0,144.46,28.6
2018,10,23,17,15,64.5,9.5,1.25,12.65,13.0,52.57,0.0
2018,10,23,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,10,24,6,15,39.5,5.5,0.65,7.75,6.5,0.0,0.0
2018,10,24,6,30,79.0,11.0,0.6,8.2,13.0,9.39,0.0
2018,10,24,6,45,190.0,24.5,0.55,8.7,43.0,19.1,7.14
2018,10,24,7,0,301.0,38.0,0.5,9.2,73.0,31.23,21.8
2018,10,24,7,15,323.5,52.0,0.55,10.0,106.0,39.73,30.07
2018,10,24,7,30,346.0,66.0,0.6,10.8,139.0,49.62,39.23
2018,10,24,7,45,472.5,69.0,0.6,11.55,195.5,53.54,42.81
2018,10,24,8,0,599.0,72.0,0.6,12.3,252.0,55.45,44.4
2018,10,24,8,15,722.5,63.0,0.55,13.2,314.5,53.12,42.09
2018,10,24,8,30,846.0,54.0,0.5,14.1,377.0,52.9,41.64
2018,10,24,8,45,867.5,56.0,0.4,14.95,420.5,55.03,43.25
2018,10,24,9,0,889.0,58.0,0.3,15.8,464.0,57.09,44.76
2018,10,24,9,15,903.0,60.5,0.4,16.9,502.0,59.31,46.35
2018,10,24,9,30,917.0,63.0,0.5,18.0,540.0,61.46,47.85
2018,10,24,9,45,925.0,65.5,0.55,19.05,571.5,91.86,50.77
2018,10,24,10,0,933.0,68.0,0.6,20.1,603.0,150.15,79.34
2018,10,24,10,15,940.0,69.0,0.8,20.65,627.5,207.35,120.3
2018,10,24,10,30,947.0,70.0,1.0,21.2,652.0,264.34,167.22
2018,10,24,10,45,951.0,71.0,1.15,21.7,669.0,320.07,215.54
2018,10,24,11,0,955.0,72.0,1.3,22.2,686.0,374.81,263.35
2018,10,24,11,15,957.5,72.0,1.5,22.35,695.0,426.91,309.1
2018,10,24,11,30,960.0,72.0,1.7,22.5,704.0,477.38,352.73
2018,10,24,11,45,959.5,72.5,1.85,22.65,705.0,525.04,393.1
2018,10,24,12,0,959.0,73.0,2.0,22.8,706.0,570.42,430.79
2018,10,24,12,15,956.5,72.5,2.2,22.8,698.5,611.23,464.83
2018,10,24,12,30,954.0,72.0,2.4,22.8,691.0,649.2,496.17
2018,10,24,12,45,949.0,71.0,2.55,22.75,675.5,682.08,523.24
2018,10,24,13,0,944.0,70.0,2.7,22.7,660.0,711.65,547.58
2018,10,24,13,15,935.5,69.5,2.85,22.55,636.5,735.94,567.58
2018,10,24,13,30,927.0,69.0,3.0,22.4,613.0,756.63,584.09
2018,10,24,13,45,915.5,67.5,3.15,22.3,582.5,770.29,595.69
2018,10,24,14,0,904.0,66.0,3.3,22.2,552.0,780.15,604.81
2018,10,24,14,15,888.0,64.5,3.35,22.0,515.5,782.77,608.7
2018,10,24,14,30,872.0,63.0,3.4,21.8,479.0,781.65,610.11
2018,10,24,14,45,815.0,68.5,3.4,21.6,430.5,760.72,597.07
2018,10,24,15,0,758.0,74.0,3.4,21.4,382.0,728.3,575.61
2018,10,24,15,15,705.0,72.0,3.4,21.4,332.0,686.26,546.23
2018,10,24,15,30,652.0,70.0,3.4,21.4,282.0,647.1,518.31
2018,10,24,15,45,560.0,68.0,3.05,20.6,230.0,569.82,460.7
2018,10,24,16,0,468.0,66.0,2.7,19.8,178.0,491.12,399.99
2018,10,24,16,15,403.5,55.0,2.35,18.75,135.5,423.06,345.38
2018,10,24,16,30,339.0,44.0,2.0,17.7,93.0,355.38,287.86
2018,10,24,16,45,294.0,32.0,1.65,16.65,62.5,302.88,234.46
2018,10,24,17,0,249.0,20.0,1.3,15.6,32.0,229.08,0.0
2018,10,24,17,15,124.5,10.0,1.3,15.1,16.0,93.95,0.0
2018,10,24,17,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,6,15,63.5,6.0,0.9,8.85,7.0,0.0,0.0
2018,10,25,6,30,127.0,12.0,1.0,9.2,14.0,10.24,0.0
2018,10,25,6,45,303.5,21.5,1.05,9.5,49.5,17.91,5.29
2018,10,25,7,0,480.0,31.0,1.1,9.8,85.0,28.04,18.83
2018,10,25,7,15,569.0,37.0,1.05,10.4,132.0,33.01,23.95
2018,10,25,7,30,658.0,43.0,1.0,11.0,179.0,38.08,28.8
2018,10,25,7,45,710.5,46.5,0.9,11.55,227.5,40.84,31.37
2018,10,25,8,0,763.0,50.0,0.8,12.1,276.0,43.67,33.88
2018,10,25,8,15,797.0,52.5,0.9,12.95,323.0,50.73,40.01
2018,10,25,8,30,831.0,55.0,1.0,13.8,370.0,53.42,42.15
2018,10,25,8,45,854.5,57.0,1.05,14.65,413.0,55.56,43.76
2018,10,25,9,0,878.0,59.0,1.1,15.5,456.0,57.62,45.28
2018,10,25,9,15,891.5,61.5,1.25,16.5,493.5,59.82,46.87
2018,10,25,9,30,905.0,64.0,1.4,17.5,531.0,61.94,48.39
2018,10,25,9,45,914.0,66.5,1.5,18.45,562.5,89.97,50.74
2018,10,25,10,0,923.0,69.0,1.6,19.4,594.0,147.66,78.63
2018,10,25,10,15,931.0,69.5,1.7,20.1,618.5,204.02,118.88
2018,10,25,10,30,939.0,70.0,1.8,20.8,643.0,260.26,165.28
2018,10,25,10,45,944.5,70.0,1.9,21.5,660.0,315.07,212.99
2018,10,25,11,0,950.0,70.0,2.0,22.2,677.0,369.0,260.28
2018,10,25,11,15,953.0,70.5,2.0,22.55,686.5,421.33,305.87
2018,10,25,11,30,956.0,71.0,2.0,22.9,696.0,472.11,349.12
2018,10,25,11,45,956.5,70.5,2.05,23.25,697.0,519.04,388.46
2018,10,25,12,0,957.0,70.0,2.1,23.6,698.0,563.72,425.01
2018,10,25,12,15,954.0,70.5,2.2,23.8,691.0,605.0,458.57
2018,10,25,12,30,951.0,71.0,2.3,24.0,684.0,643.46,489.32
2018,10,25,12,45,945.5,71.0,2.35,24.2,669.0,676.87,515.63
2018,10,25,13,0,940.0,71.0,2.4,24.4,654.0,707.02,539.15
2018,10,25,13,15,933.0,70.0,2.5,24.4,631.0,731.69,558.88
2018,10,25,13,30,926.0,69.0,2.6,24.4,608.0,752.81,574.97
2018,10,25,13,45,915.5,67.5,2.7,24.4,578.5,767.18,586.5
2018,10,25,14,0,905.0,66.0,2.8,24.4,549.0,777.81,595.63
2018,10,25,14,15,889.5,65.0,2.85,24.2,513.0,781.47,600.23
2018,10,25,14,30,874.0,64.0,2.9,24.0,477.0,781.44,602.42
2018,10,25,14,45,853.0,61.5,2.95,23.85,435.0,771.53,597.59
2018,10,25,15,0,832.0,59.0,3.0,23.7,393.0,758.12,590.28
2018,10,25,15,15,801.5,56.5,3.0,23.7,347.5,741.76,580.06
2018,10,25,15,30,771.0,54.0,3.0,23.7,302.0,714.46,561.46
2018,10,25,15,45,724.5,50.0,2.7,22.7,253.5,669.61,529.83
2018,10,25,16,0,678.0,46.0,2.4,21.7,205.0,622.63,494.91
2018,10,25,16,15,602.5,41.0,2.1,20.4,157.5,550.24,438.83
2018,10,25,16,30,527.0,36.0,1.8,19.1,110.0,477.03,378.31
2018,10,25,16,45,377.0,27.5,1.5,17.8,69.5,358.11,271.31
2018,10,25,17,0,227.0,19.0,1.2,16.5,29.0,209.5,0.0
2018,10,25,17,15,113.5,9.5,1.15,15.9,14.5,8.11,0.0
2018,10,25,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,26,6,15,61.0,5.5,0.85,11.5,6.5,0.0,0.0
2018,10,26,6,30,122.0,11.0,0.8,11.9,13.0,9.39,0.0
2018,10,26,6,45,296.0,21.0,0.8,12.25,47.5,17.52,3.69
2018,10,26,7,0,470.0,31.0,0.8,12.6,82.0,28.1,18.54
2018,10,26,7,15,559.0,36.5,0.9,13.5,128.0,32.57,23.2
2018,10,26,7,30,648.0,42.0,1.0,14.4,174.0,37.2,27.57
2018,10,26,7,45,700.5,46.0,1.1,15.3,222.0,40.39,30.45
2018,10,26,8,0,753.0,50.0,1.2,16.2,270.0,43.62,33.23
2018,10,26,8,15,787.0,52.5,1.2,17.15,316.5,45.52,34.72
2018,10,26,8,30,821.0,55.0,1.2,18.1,363.0,53.27,41.28
2018,10,26,8,45,844.5,57.5,1.2,19.05,406.0,55.76,43.15
2018,10,26,9,0,868.0,60.0,1.2,20.0,449.0,58.17,44.92
2018,10,26,9,15,880.5,62.5,1.25,20.85,485.5,60.34,46.49
2018,10,26,9,30,893.0,65.0,1.3,21.7,522.0,62.43,47.97
2018,10,26,9,45,884.0,73.0,1.35,22.55,548.5,91.11,52.49
2018,10,26,10,0,875.0,81.0,1.4,23.4,575.0,149.29,80.88
2018,10,26,10,15,842.5,95.5,1.45,23.95,588.0,201.01,118.37
2018,10,26,10,30,810.0,110.0,1.5,24.5,601.0,256.12,164.27
2018,10,26,10,45,803.5,116.5,1.6,25.0,614.5,307.74,208.36
2018,10,26,11,0,797.0,123.0,1.7,25.5,628.0,357.74,251.37
2018,10,26,11,15,821.5,116.5,1.75,25.75,643.5,406.57,292.5
2018,10,26,11,30,846.0,110.0,1.8,26.0,659.0,455.96,333.43
2018,10,26,11,45,879.0,97.5,1.85,26.25,669.0,504.3,372.78
2018,10,26,12,0,912.0,85.0,1.9,26.5,679.0,551.93,410.9
2018,10,26,12,15,913.0,83.5,1.95,26.55,673.0,591.98,443.1
2018,10,26,12,30,914.0,82.0,2.0,26.6,667.0,629.54,472.85
2018,10,26,12,45,894.0,86.0,2.05,26.6,647.5,656.79,494.72
2018,10,26,13,0,874.0,90.0,2.1,26.6,628.0,680.11,513.45
2018,10,26,13,15,887.0,82.0,2.15,26.45,611.0,709.78,537.11
2018,10,26,13,30,900.0,74.0,2.2,26.3,594.0,736.65,557.4
2018,10,26,13,45,869.5,77.5,2.2,26.2,559.0,741.45,561.73
2018,10,26,14,0,839.0,81.0,2.2,26.1,524.0,748.8,568.17
2018,10,26,14,15,829.0,76.5,2.25,25.85,489.5,752.4,572.81
2018,10,26,14,30,819.0,72.0,2.3,25.6,455.0,752.37,575.08
2018,10,26,14,45,803.5,67.5,2.3,25.35,415.5,744.42,571.55
2018,10,26,15,0,788.0,63.0,2.3,25.1,376.0,732.99,565.6
2018,10,26,15,15,731.0,63.5,2.3,25.1,327.0,691.46,537.37
2018,10,26,15,30,674.0,64.0,2.3,25.1,278.0,651.83,509.96
2018,10,26,15,45,592.0,61.5,2.0,24.05,227.0,582.54,460.05
2018,10,26,16,0,510.0,59.0,1.7,23.0,176.0,511.98,407.2
2018,10,26,16,15,390.0,52.5,1.55,21.85,129.5,406.58,325.67
2018,10,26,16,30,270.0,46.0,1.4,20.7,83.0,302.31,240.2
2018,10,26,16,45,167.5,30.5,1.2,19.55,50.5,206.82,153.11
2018,10,26,17,0,65.0,15.0,1.0,18.4,18.0,58.48,0.0
2018,10,26,17,15,32.5,7.5,1.0,17.9,9.0,6.4,0.0
2018,10,26,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,27,6,15,49.0,5.0,0.55,12.75,5.5,0.0,0.0
2018,10,27,6,30,98.0,10.0,0.5,13.1,11.0,8.54,0.0
2018,10,27,6,45,261.0,21.0,0.5,13.4,44.0,17.54,2.06
2018,10,27,7,0,424.0,32.0,0.5,13.7,77.0,26.58,17.06
2018,10,27,7,15,518.5,38.5,0.55,14.45,122.0,31.49,22.13
2018,10,27,7,30,613.0,45.0,0.6,15.2,167.0,39.71,29.7
2018,10,27,7,45,653.0,51.0,0.65,15.9,212.0,44.36,33.91
2018,10,27,8,0,693.0,57.0,0.7,16.6,257.0,48.94,37.89
2018,10,27,8,15,696.0,66.5,0.7,17.5,296.0,55.95,43.85
2018,10,27,8,30,699.0,76.0,0.7,18.4,335.0,57.43,44.87
2018,10,27,8,45,758.5,74.0,0.7,19.3,385.0,60.76,47.45
2018,10,27,9,0,818.0,72.0,0.7,20.2,435.0,59.24,45.81
2018,10,27,9,15,846.5,71.5,0.8,21.05,475.0,58.67,45.03
2018,10,27,9,30,875.0,71.0,0.9,21.9,515.0,66.26,51.2
2018,10,27,9,45,895.5,69.5,1.0,22.7,548.5,87.06,50.12
2018,10,27,10,0,916.0,68.0,1.1,23.5,582.0,141.82,73.74
2018,10,27,10,15,911.0,73.0,1.2,23.95,602.5,198.98,113.84
2018,10,27,10,30,906.0,78.0,1.3,24.4,623.0,254.79,159.3
2018,10,27,10,45,914.5,78.5,1.4,24.85,641.5,309.05,205.48
2018,10,27,11,0,923.0,79.0,1.5,25.3,660.0,362.83,251.76
2018,10,27,11,15,917.0,82.0,1.55,25.55,666.5,412.68,294.95
2018,10,27,11,30,911.0,85.0,1.6,25.8,673.0,460.27,335.38
2018,10,27,11,45,905.5,88.0,1.7,26.0,673.0,505.68,373.31
2018,10,27,12,0,900.0,91.0,1.8,26.2,673.0,548.6,408.38
2018,10,27,12,15,875.0,98.5,1.85,26.25,659.5,582.34,436.0
2018,10,27,12,30,850.0,106.0,1.9,26.3,646.0,615.02,462.03
2018,10,27,12,45,889.5,90.5,1.95,26.35,644.0,655.61,493.78
2018,10,27,13,0,929.0,75.0,2.0,26.4,642.0,697.91,526.27
2018,10,27,13,15,921.5,73.5,2.05,26.3,619.0,721.43,545.17
2018,10,27,13,30,914.0,72.0,2.1,26.2,596.0,741.39,560.34
2018,10,27,13,45,902.5,71.0,2.15,26.1,566.5,755.41,571.45
2018,10,27,14,0,891.0,70.0,2.2,26.0,537.0,765.73,580.23
2018,10,27,14,15,875.5,68.0,2.25,25.75,501.0,768.13,584.05
2018,10,27,14,30,860.0,66.0,2.3,25.5,465.0,766.83,585.49
2018,10,27,14,45,838.0,64.0,2.3,25.25,423.5,756.85,580.6
2018,10,27,15,0,816.0,62.0,2.3,25.0,382.0,751.18,578.76
2018,10,27,15,15,783.0,58.5,2.3,25.0,336.0,723.84,560.75
2018,10,27,15,30,750.0,55.0,2.3,25.0,290.0,693.44,540.11
2018,10,27,15,45,703.0,51.0,2.15,23.9,242.5,648.63,509.34
2018,10,27,16,0,656.0,47.0,2.0,22.8,195.0,601.65,475.13
2018,10,27,16,15,576.5,41.5,1.8,21.6,148.5,526.19,416.81
2018,10,27,16,30,497.0,36.0,1.6,20.4,102.0,460.12,361.49
2018,10,27,16,45,346.5,27.0,1.4,19.2,63.5,331.44,241.86
2018,10,27,17,0,196.0,18.0,1.2,18.0,25.0,152.43,0.0
2018,10,27,17,15,98.0,9.0,1.2,17.4,12.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,28,6,15,16.5,3.5,1.5,9.95,3.5,0.0,0.0
2018,10,28,6,30,33.0,7.0,1.7,10.3,7.0,5.97,0.0
2018,10,28,6,45,87.5,21.5,1.9,10.65,29.0,16.9,0.0
2018,10,28,7,0,142.0,36.0,2.1,11.0,51.0,28.03,18.32
2018,10,28,7,15,173.5,53.5,2.25,11.5,81.0,40.97,30.71
2018,10,28,7,30,205.0,71.0,2.4,12.0,111.0,53.59,42.4
2018,10,28,7,45,239.5,88.0,2.6,12.5,147.0,65.57,53.29
2018,10,28,8,0,274.0,105.0,2.8,13.0,183.0,77.24,63.66
2018,10,28,8,15,334.0,116.0,2.85,13.55,227.5,82.35,67.99
2018,10,28,8,30,394.0,127.0,2.9,14.1,272.0,89.21,73.74
2018,10,28,8,45,440.5,135.0,3.0,14.65,314.5,93.82,77.43
2018,10,28,9,0,487.0,143.0,3.1,15.2,357.0,98.39,81.02
2018,10,28,9,15,532.5,144.0,3.15,15.8,396.5,98.46,80.67
2018,10,28,9,30,578.0,145.0,3.2,16.4,436.0,99.4,81.09
2018,10,28,9,45,713.0,117.0,3.2,16.95,498.5,97.08,63.76
2018,10,28,10,0,848.0,89.0,3.2,17.5,561.0,141.19,78.36
2018,10,28,10,15,885.0,81.5,3.25,18.05,593.0,199.07,118.43
2018,10,28,10,30,922.0,74.0,3.3,18.6,625.0,252.66,161.66
2018,10,28,10,45,930.0,74.0,3.4,19.1,643.0,307.07,209.68
2018,10,28,11,0,938.0,74.0,3.5,19.6,661.0,360.88,257.86
2018,10,28,11,15,895.0,90.5,3.55,20.0,657.0,409.2,302.29
2018,10,28,11,30,852.0,107.0,3.6,20.4,653.0,451.02,340.18
2018,10,28,11,45,805.0,124.0,3.65,20.75,640.5,488.52,373.33
2018,10,28,12,0,758.0,141.0,3.7,21.1,628.0,519.68,400.34
2018,10,28,12,15,742.5,144.0,3.75,21.3,617.0,551.4,427.09
2018,10,28,12,30,727.0,147.0,3.8,21.5,606.0,579.92,450.74
2018,10,28,12,45,701.5,150.5,3.85,21.7,585.0,599.46,467.16
2018,10,28,13,0,676.0,154.0,3.9,21.9,564.0,615.06,480.3
2018,10,28,13,15,770.0,119.0,3.9,21.85,570.0,669.59,523.95
2018,10,28,13,30,864.0,84.0,3.9,21.8,576.0,716.0,561.1
2018,10,28,13,45,871.0,77.0,3.95,21.75,551.0,736.06,576.75
2018,10,28,14,0,878.0,70.0,4.0,21.7,526.0,752.85,590.34
2018,10,28,14,15,865.5,66.5,3.95,21.5,490.5,755.54,593.81
2018,10,28,14,30,853.0,63.0,3.9,21.3,455.0,754.55,594.8
2018,10,28,14,45,838.0,60.5,3.9,21.05,416.5,749.34,593.09
2018,10,28,15,0,823.0,58.0,3.9,20.8,378.0,740.8,588.93
2018,10,28,15,15,791.0,55.5,3.9,20.8,332.5,723.35,577.4
2018,10,28,15,30,759.0,53.0,3.9,20.8,287.0,695.17,557.36
2018,10,28,15,45,709.0,49.0,3.7,19.95,239.0,648.13,523.15
2018,10,28,16,0,659.0,45.0,3.5,19.1,191.0,599.04,485.47
2018,10,28,16,15,575.5,40.0,3.15,18.3,144.5,521.53,422.56
2018,10,28,16,30,492.0,35.0,2.8,17.5,98.0,453.38,362.84
2018,10,28,16,45,341.0,26.0,2.4,16.65,60.5,322.68,233.83
2018,10,28,17,0,190.0,17.0,2.0,15.8,23.0,146.74,0.0
2018,10,28,17,15,95.0,8.5,2.0,15.35,11.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,2.35,7.65,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,29,6,15,21.0,3.5,2.45,7.8,3.5,0.0,0.0
2018,10,29,6,30,42.0,7.0,2.6,8.1,7.0,5.97,0.0
2018,10,29,6,45,92.0,21.5,2.7,8.4,28.5,16.86,0.0
2018,10,29,7,0,142.0,36.0,2.8,8.7,50.0,27.98,18.3
2018,10,29,7,15,190.5,52.0,3.05,9.4,82.0,39.96,30.02
2018,10,29,7,30,239.0,68.0,3.3,10.1,114.0,51.72,41.01
2018,10,29,7,45,250.0,85.5,3.55,10.8,145.0,63.96,52.2
2018,10,29,8,0,261.0,103.0,3.8,11.5,176.0,75.82,62.77
2018,10,29,8,15,228.5,125.0,4.05,12.2,197.0,89.71,74.93
2018,10,29,8,30,196.0,147.0,4.3,12.9,218.0,106.36,89.3
2018,10,29,8,45,232.0,163.0,4.55,13.65,257.0,112.93,94.58
2018,10,29,9,0,268.0,179.0,4.8,14.4,296.0,122.61,102.51
2018,10,29,9,15,280.0,194.5,4.8,14.9,326.0,131.45,109.69
2018,10,29,9,30,292.0,210.0,4.8,15.4,356.0,140.03,116.59
2018,10,29,9,45,276.0,226.0,4.85,15.85,371.0,155.76,119.86
2018,10,29,10,0,260.0,242.0,4.9,16.3,386.0,186.71,138.75
2018,10,29,10,15,395.0,220.0,4.9,16.5,449.0,214.41,153.29
2018,10,29,10,30,530.0,198.0,4.9,16.7,512.0,251.68,178.37
2018,10,29,10,45,680.0,155.0,4.9,16.9,569.5,295.09,210.99
2018,10,29,11,0,830.0,112.0,4.9,17.1,627.0,352.55,257.5
2018,10,29,11,15,839.0,110.5,4.9,17.05,638.0,401.0,301.65
2018,10,29,11,30,848.0,109.0,4.9,17.0,649.0,448.66,344.58
2018,10,29,11,45,743.5,144.5,4.9,16.95,618.5,474.44,370.29
2018,10,29,12,0,639.0,180.0,4.9,16.9,588.0,491.85,387.7
2018,10,29,12,15,545.0,207.5,4.9,16.65,553.0,494.05,392.37
2018,10,29,12,30,451.0,235.0,4.9,16.4,518.0,491.74,392.43
2018,10,29,12,45,608.5,181.0,4.9,16.15,553.0,567.87,455.27
2018,10,29,13,0,766.0,127.0,4.9,15.9,588.0,644.67,518.46
2018,10,29,13,15,724.0,134.5,4.85,15.75,557.5,651.74,525.32
2018,10,29,13,30,682.0,142.0,4.8,15.6,527.0,653.98,528.54
2018,10,29,13,45,782.5,107.0,4.8,15.4,527.0,707.51,573.53
2018,10,29,14,0,883.0,72.0,4.8,15.2,527.0,755.93,611.66
2018,10,29,14,15,818.0,81.0,4.8,15.2,479.5,740.51,601.1
2018,10,29,14,30,753.0,90.0,4.8,15.2,432.0,713.35,581.95
2018,10,29,14,45,777.0,76.5,4.75,15.2,401.5,725.95,593.02
2018,10,29,15,0,801.0,63.0,4.7,15.2,371.0,734.72,600.93
2018,10,29,15,15,780.0,58.5,4.7,15.2,328.0,715.78,587.69
2018,10,29,15,30,759.0,54.0,4.7,15.2,285.0,693.75,571.62
2018,10,29,15,45,713.5,49.5,4.4,14.95,237.5,649.71,536.65
2018,10,29,16,0,668.0,45.0,4.1,14.7,190.0,603.52,498.4
2018,10,29,16,15,591.5,39.0,3.6,13.95,143.5,530.28,436.92
2018,10,29,16,30,515.0,33.0,3.1,13.2,97.0,456.45,370.64
2018,10,29,16,45,349.5,24.0,2.65,12.45,59.0,323.11,230.83
2018,10,29,17,0,184.0,15.0,2.2,11.7,21.0,140.25,0.0
2018,10,29,17,15,92.0,7.5,2.1,11.25,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,10,30,6,15,46.0,4.0,1.7,5.7,4.0,0.0,0.0
2018,10,30,6,30,92.0,8.0,1.8,6.2,8.0,6.83,0.0
2018,10,30,6,45,292.5,18.0,1.9,6.7,41.5,15.09,0.0
2018,10,30,7,0,493.0,28.0,2.0,7.2,75.0,25.59,16.21
2018,10,30,7,15,589.0,33.0,2.25,7.95,121.5,29.73,21.02
2018,10,30,7,30,685.0,38.0,2.5,8.7,168.0,34.08,25.3
2018,10,30,7,45,741.0,42.0,2.8,9.4,217.5,37.45,28.48
2018,10,30,8,0,797.0,46.0,3.1,10.1,267.0,44.93,35.25
2018,10,30,8,15,832.0,49.0,3.2,10.8,315.0,48.19,38.07
2018,10,30,8,30,867.0,52.0,3.3,11.5,363.0,51.36,40.72
2018,10,30,8,45,891.5,53.5,3.45,12.2,407.0,53.23,42.17
2018,10,30,9,0,916.0,55.0,3.6,12.9,451.0,55.04,43.53
2018,10,30,9,15,930.5,57.0,3.65,13.5,489.0,57.01,45.04
2018,10,30,9,30,945.0,59.0,3.7,14.1,527.0,58.91,46.48
2018,10,30,9,45,955.0,60.5,3.8,14.75,559.0,76.16,46.07
2018,10,30,10,0,965.0,62.0,3.9,15.4,591.0,134.98,70.57
2018,10,30,10,15,972.0,62.5,3.95,15.9,615.0,192.94,110.9
2018,10,30,10,30,979.0,63.0,4.0,16.4,639.0,250.62,158.96
2018,10,30,10,45,984.0,63.5,4.05,16.85,656.5,307.27,209.59
2018,10,30,11,0,989.0,64.0,4.1,17.3,674.0,362.95,260.24
2018,10,30,11,15,991.0,64.5,4.1,17.65,683.0,416.35,308.78
