Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,10,45,365.0,181.0,2.4,9.45,351.0,185.34,135.43
2018,12,10,11,0,349.0,192.0,2.5,9.9,360.0,213.93,160.03
2018,12,10,11,15,260.0,206.5,2.5,10.2,333.5,225.94,174.81
2018,12,10,11,30,171.0,221.0,2.5,10.5,307.0,228.06,180.77
2018,12,10,11,45,282.5,204.5,2.55,10.8,347.0,267.37,211.43
2018,12,10,12,0,394.0,188.0,2.6,11.1,387.0,317.68,252.06
2018,12,10,12,15,623.5,132.5,2.55,11.15,445.0,391.72,311.4
2018,12,10,12,30,853.0,77.0,2.5,11.2,503.0,473.44,377.86
2018,12,10,12,45,867.0,72.0,2.5,11.25,496.0,507.62,408.19
2018,12,10,13,0,881.0,67.0,2.5,11.3,489.0,540.89,437.5
2018,12,10,13,15,872.0,66.0,2.5,11.2,470.5,563.73,458.44
2018,12,10,13,30,863.0,65.0,2.5,11.1,452.0,583.35,476.53
2018,12,10,13,45,819.0,69.5,2.45,11.0,420.0,589.04,482.96
2018,12,10,14,0,775.0,74.0,2.4,10.9,388.0,586.44,482.77
2018,12,10,14,15,786.0,66.0,2.4,10.7,363.0,600.71,496.39
2018,12,10,14,30,797.0,58.0,2.4,10.5,338.0,612.04,507.39
2018,12,10,14,45,769.5,55.0,2.35,10.3,301.5,600.92,500.03
2018,12,10,15,0,742.0,52.0,2.3,10.1,265.0,586.46,489.58
2018,12,10,15,15,698.5,49.0,2.3,10.1,225.5,558.06,467.02
2018,12,10,15,30,655.0,46.0,2.3,10.1,186.0,526.7,440.8
2018,12,10,15,45,589.0,40.5,1.85,9.0,145.5,474.75,396.22
2018,12,10,16,0,523.0,35.0,1.4,7.9,105.0,420.79,347.12
2018,12,10,16,15,383.0,27.5,1.35,7.25,68.5,326.09,255.71
2018,12,10,16,30,243.0,20.0,1.3,6.6,32.0,204.25,7.97
2018,12,10,16,45,121.5,10.0,1.2,6.0,16.0,84.33,0.0
2018,12,10,17,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.25,3.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.35,2.6,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.45,2.6,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,2.6,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,2.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,2.6,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,11,7,15,170.5,11.0,0.95,2.85,20.5,9.39,0.0
2018,12,11,7,30,341.0,22.0,0.9,3.3,41.0,18.66,1.54
2018,12,11,7,45,473.5,28.5,0.9,3.7,80.5,25.95,16.99
2018,12,11,8,0,606.0,35.0,0.9,4.1,120.0,31.7,23.18
2018,12,11,8,15,672.0,39.0,0.95,4.65,162.5,35.0,26.57
2018,12,11,8,30,738.0,43.0,1.0,5.2,205.0,38.42,29.88
2018,12,11,8,45,778.5,46.0,1.05,5.75,246.5,40.88,32.18
2018,12,11,9,0,819.0,49.0,1.1,6.3,288.0,47.61,38.3
2018,12,11,9,15,844.5,51.5,1.35,7.1,325.0,50.24,40.54
2018,12,11,9,30,870.0,54.0,1.6,7.9,362.0,52.8,42.66
2018,12,11,9,45,886.0,55.5,1.9,8.7,393.5,54.45,43.93
2018,12,11,10,0,902.0,57.0,2.2,9.5,425.0,56.04,45.13
2018,12,11,10,15,914.5,58.5,2.3,9.9,451.0,75.79,45.75
2018,12,11,10,30,927.0,60.0,2.4,10.3,477.0,128.97,69.29
2018,12,11,10,45,934.5,60.5,2.5,10.7,495.5,180.96,105.9
2018,12,11,11,0,942.0,61.0,2.6,11.1,514.0,232.44,149.19
2018,12,11,11,15,946.5,62.0,2.7,11.3,525.5,282.92,195.11
2018,12,11,11,30,951.0,63.0,2.8,11.5,537.0,332.22,241.12
2018,12,11,11,45,952.5,63.0,2.85,11.7,540.5,378.21,284.42
2018,12,11,12,0,954.0,63.0,2.9,11.9,544.0,422.3,325.54
2018,12,11,12,15,952.0,62.5,2.95,11.95,539.5,462.36,362.87
2018,12,11,12,30,950.0,62.0,3.0,12.0,535.0,499.87,397.33
2018,12,11,12,45,945.5,62.0,3.05,12.05,523.5,533.99,428.37
2018,12,11,13,0,941.0,62.0,3.1,12.1,512.0,565.17,456.43
2018,12,11,13,15,932.5,61.0,3.05,12.05,492.5,590.02,478.92
2018,12,11,13,30,924.0,60.0,3.0,12.0,473.0,611.5,498.34
2018,12,11,13,45,911.5,58.0,3.0,11.95,446.5,626.02,512.23
2018,12,11,14,0,899.0,56.0,3.0,11.9,420.0,636.93,523.07
2018,12,11,14,15,880.0,54.5,2.9,11.7,387.5,640.78,528.04
2018,12,11,14,30,861.0,53.0,2.8,11.5,355.0,641.06,529.96
2018,12,11,14,45,833.5,51.0,2.7,11.25,317.5,631.67,524.03
2018,12,11,15,0,806.0,49.0,2.6,11.0,280.0,624.72,519.04
2018,12,11,15,15,763.5,46.0,2.6,11.0,238.5,597.38,497.3
2018,12,11,15,30,721.0,43.0,2.6,11.0,197.0,567.0,471.97
2018,12,11,15,45,653.5,38.0,1.95,9.35,154.5,514.71,427.61
2018,12,11,16,0,586.0,33.0,1.3,7.7,112.0,460.45,378.18
2018,12,11,16,15,452.0,26.5,1.25,7.2,74.0,359.82,281.94
2018,12,11,16,30,318.0,20.0,1.2,6.7,36.0,252.25,17.38
2018,12,11,16,45,159.0,10.0,1.2,6.2,18.0,107.64,0.0
2018,12,11,17,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.7,4.55,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,12,7,15,44.5,8.0,1.25,6.45,10.5,6.83,0.0
2018,12,12,7,30,89.0,16.0,1.4,6.9,21.0,12.43,0.0
2018,12,12,7,45,248.0,26.0,1.5,7.3,56.5,21.02,12.35
2018,12,12,8,0,407.0,36.0,1.6,7.7,92.0,29.22,20.54
2018,12,12,8,15,273.0,53.5,1.8,8.05,96.5,40.46,31.07
2018,12,12,8,30,139.0,71.0,2.0,8.4,101.0,53.38,43.01
2018,12,12,8,45,134.5,90.0,2.2,8.75,124.0,68.22,56.53
2018,12,12,9,0,130.0,109.0,2.4,9.1,147.0,80.95,67.98
2018,12,12,9,15,237.5,114.0,2.55,9.45,194.0,82.84,69.52
2018,12,12,9,30,345.0,119.0,2.7,9.8,241.0,83.74,70.14
2018,12,12,9,45,408.5,124.0,2.8,10.15,281.0,86.94,72.78
2018,12,12,10,0,472.0,129.0,2.9,10.5,321.0,90.22,75.46
2018,12,12,10,15,693.0,94.0,2.95,10.9,395.0,81.8,55.12
2018,12,12,10,30,914.0,59.0,3.0,11.3,469.0,124.91,66.67
2018,12,12,10,45,915.0,60.5,3.05,11.7,485.0,176.1,102.52
2018,12,12,11,0,916.0,62.0,3.1,12.1,501.0,226.21,144.67
2018,12,12,11,15,930.5,61.0,3.1,12.35,515.5,276.09,189.39
2018,12,12,11,30,945.0,60.0,3.1,12.6,530.0,325.66,235.05
2018,12,12,11,45,947.5,60.0,3.1,12.8,534.0,371.65,278.21
2018,12,12,12,0,950.0,60.0,3.1,13.0,538.0,415.84,319.29
2018,12,12,12,15,946.0,60.5,3.1,13.05,533.5,455.86,356.47
2018,12,12,12,30,942.0,61.0,3.1,13.1,529.0,493.25,390.69
2018,12,12,12,45,933.5,62.5,3.1,13.2,517.5,526.73,420.97
2018,12,12,13,0,925.0,64.0,3.1,13.3,506.0,557.12,448.09
2018,12,12,13,15,916.5,62.5,3.1,13.2,486.5,581.09,470.07
2018,12,12,13,30,908.0,61.0,3.1,13.1,467.0,601.71,489.05
2018,12,12,13,45,895.0,60.5,3.1,12.95,441.5,617.44,503.97
2018,12,12,14,0,882.0,60.0,3.1,12.8,416.0,629.7,515.94
2018,12,12,14,15,856.0,58.5,2.95,12.55,382.0,629.03,517.3
2018,12,12,14,30,830.0,57.0,2.8,12.3,348.0,630.02,519.47
2018,12,12,14,45,787.5,56.0,2.65,12.0,308.5,611.97,506.58
2018,12,12,15,0,745.0,55.0,2.5,11.7,269.0,590.21,490.22
2018,12,12,15,15,674.5,52.0,2.5,11.7,223.5,543.76,453.5
2018,12,12,15,30,604.0,49.0,2.5,11.7,178.0,499.85,417.14
2018,12,12,15,45,532.5,43.0,1.85,10.05,138.5,445.15,370.79
2018,12,12,16,0,461.0,37.0,1.2,8.4,99.0,389.38,320.57
2018,12,12,16,15,379.5,29.0,1.2,7.85,67.5,324.74,254.53
2018,12,12,16,30,298.0,21.0,1.2,7.3,36.0,240.01,23.3
2018,12,12,16,45,149.0,10.5,1.2,6.75,18.0,101.77,0.0
2018,12,12,17,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,4.2,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,1.45,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,13,7,15,152.0,10.0,1.4,2.35,18.0,8.54,0.0
2018,12,13,7,30,304.0,20.0,1.5,3.2,36.0,16.86,0.0
2018,12,13,7,45,436.0,27.0,1.6,4.05,73.5,24.49,15.43
2018,12,13,8,0,568.0,34.0,1.7,4.9,111.0,30.69,22.09
2018,12,13,8,15,636.0,38.0,1.85,5.55,152.5,33.98,25.47
2018,12,13,8,30,704.0,42.0,2.0,6.2,194.0,37.39,28.76
2018,12,13,8,45,747.0,45.0,2.15,6.85,234.5,39.85,31.05
2018,12,13,9,0,790.0,48.0,2.3,7.5,275.0,42.36,33.29
2018,12,13,9,15,817.5,50.5,2.3,8.15,312.0,49.18,39.4
2018,12,13,9,30,845.0,53.0,2.3,8.8,349.0,51.75,41.56
2018,12,13,9,45,864.0,54.5,2.3,9.4,381.0,53.43,42.89
2018,12,13,10,0,883.0,56.0,2.3,10.0,413.0,55.04,44.16
2018,12,13,10,15,895.5,57.0,2.35,10.6,438.5,69.82,43.76
2018,12,13,10,30,908.0,58.0,2.4,11.2,464.0,121.51,64.6
2018,12,13,10,45,916.0,59.5,2.4,11.8,483.0,173.3,100.11
2018,12,13,11,0,924.0,61.0,2.4,12.4,502.0,224.74,142.59
2018,12,13,11,15,928.0,61.5,2.4,12.75,513.0,273.82,186.72
2018,12,13,11,30,932.0,62.0,2.4,13.1,524.0,321.68,230.93
2018,12,13,11,45,933.0,62.5,2.4,13.4,528.0,367.15,273.24
2018,12,13,12,0,934.0,63.0,2.4,13.7,532.0,410.74,313.36
2018,12,13,12,15,929.5,63.5,2.4,13.9,527.5,450.04,349.41
2018,12,13,12,30,925.0,64.0,2.4,14.1,523.0,486.72,382.48
2018,12,13,12,45,916.0,64.5,2.4,14.3,510.5,518.47,410.91
2018,12,13,13,0,907.0,65.0,2.4,14.5,498.0,547.09,436.2
2018,12,13,13,15,898.0,64.0,2.35,14.55,479.0,570.9,457.31
2018,12,13,13,30,889.0,63.0,2.3,14.6,460.0,591.44,475.44
2018,12,13,13,45,874.5,62.5,2.3,14.65,434.5,605.97,488.82
2018,12,13,14,0,860.0,62.0,2.3,14.7,409.0,617.04,499.29
2018,12,13,14,15,839.0,60.0,2.1,14.45,377.0,623.78,505.64
2018,12,13,14,30,818.0,58.0,1.9,14.2,345.0,622.27,505.47
2018,12,13,14,45,788.0,56.0,1.7,13.95,308.0,611.3,497.64
2018,12,13,15,0,758.0,54.0,1.5,13.7,271.0,596.86,486.56
2018,12,13,15,15,714.0,50.0,1.5,13.7,230.5,567.32,463.94
2018,12,13,15,30,670.0,46.0,1.5,13.7,190.0,534.79,437.69
2018,12,13,15,45,600.5,41.0,1.25,12.05,149.0,481.38,394.35
2018,12,13,16,0,531.0,36.0,1.0,10.4,108.0,425.68,346.19
2018,12,13,16,15,401.5,28.5,1.05,9.95,71.5,338.3,262.8
2018,12,13,16,30,272.0,21.0,1.1,9.5,35.0,223.65,28.26
2018,12,13,16,45,136.0,10.5,1.15,9.0,17.5,93.63,0.0
2018,12,13,17,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.45,6.85,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.55,7.4,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,14,7,15,11.0,7.5,2.7,7.75,8.0,6.4,0.0
2018,12,14,7,30,22.0,15.0,2.8,8.0,16.0,12.33,0.0
2018,12,14,7,45,21.0,31.0,2.85,8.25,33.0,24.84,15.25
2018,12,14,8,0,20.0,47.0,2.9,8.5,50.0,36.92,27.21
2018,12,14,8,15,32.0,64.0,3.0,8.75,70.0,49.5,39.04
2018,12,14,8,30,44.0,81.0,3.1,9.0,90.0,61.86,50.51
2018,12,14,8,45,38.0,83.5,3.2,9.25,92.5,64.84,53.35
2018,12,14,9,0,32.0,86.0,3.3,9.5,95.0,67.45,55.71
2018,12,14,9,15,17.0,81.0,3.4,9.7,86.0,64.58,53.05
2018,12,14,9,30,2.0,76.0,3.5,9.9,77.0,62.49,51.05
2018,12,14,9,45,16.5,99.5,3.6,10.1,106.0,80.35,66.94
2018,12,14,10,0,31.0,123.0,3.7,10.3,135.0,94.49,79.37
2018,12,14,10,15,109.5,152.5,3.75,10.4,200.5,112.36,89.66
2018,12,14,10,30,188.0,182.0,3.8,10.5,266.0,146.79,112.83
2018,12,14,10,45,196.5,194.0,3.9,10.6,285.0,170.24,130.28
2018,12,14,11,0,205.0,206.0,4.0,10.7,304.0,194.71,150.21
2018,12,14,11,15,203.0,209.0,4.0,10.75,308.0,211.39,164.98
2018,12,14,11,30,201.0,212.0,4.0,10.8,312.0,227.47,179.6
2018,12,14,11,45,171.5,214.5,3.95,10.85,300.0,233.67,186.79
2018,12,14,12,0,142.0,217.0,3.9,10.9,288.0,236.92,191.14
2018,12,14,12,15,135.0,221.0,3.85,10.95,288.0,247.95,201.19
2018,12,14,12,30,128.0,225.0,3.8,11.0,288.0,258.39,210.59
2018,12,14,12,45,115.5,217.0,3.75,11.1,273.0,254.7,208.27
2018,12,14,13,0,103.0,209.0,3.7,11.2,258.0,241.48,198.02
2018,12,14,13,15,149.0,198.0,3.6,11.2,266.0,271.88,224.09
2018,12,14,13,30,195.0,187.0,3.5,11.2,274.0,296.1,245.18
2018,12,14,13,45,249.5,168.0,3.4,11.25,273.0,329.31,273.82
2018,12,14,14,0,304.0,149.0,3.3,11.3,272.0,352.85,294.7
2018,12,14,14,15,289.5,141.0,3.0,11.15,250.5,344.99,288.97
2018,12,14,14,30,275.0,133.0,2.7,11.0,229.0,335.62,281.9
2018,12,14,14,45,273.0,119.0,2.4,10.9,206.0,325.81,274.46
2018,12,14,15,0,271.0,105.0,2.1,10.8,183.0,314.52,265.49
2018,12,14,15,15,237.5,89.0,2.1,10.8,150.0,277.86,234.91
2018,12,14,15,30,204.0,73.0,2.1,10.8,117.0,239.53,202.18
2018,12,14,15,45,195.5,58.5,1.55,10.0,93.0,218.9,183.79
2018,12,14,16,0,187.0,44.0,1.0,9.2,69.0,213.08,175.91
2018,12,14,16,15,122.0,30.5,1.0,8.8,44.5,139.33,108.32
2018,12,14,16,30,57.0,17.0,1.0,8.4,20.0,69.13,7.68
2018,12,14,16,45,28.5,8.5,1.0,8.0,10.0,24.99,0.0
2018,12,14,17,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,5.1,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,9.0,1.45,4.8,11.5,7.68,0.0
2018,12,15,7,30,98.0,18.0,1.5,5.1,23.0,14.0,0.0
2018,12,15,7,45,221.0,30.5,1.6,5.4,55.5,23.68,14.36
2018,12,15,8,0,344.0,43.0,1.7,5.7,88.0,35.27,26.05
2018,12,15,8,15,516.0,43.5,1.65,6.1,138.5,35.26,26.54
2018,12,15,8,30,688.0,44.0,1.6,6.5,189.0,39.08,30.26
2018,12,15,8,45,732.5,46.5,1.6,6.9,229.0,41.04,32.14
2018,12,15,9,0,777.0,49.0,1.6,7.3,269.0,43.1,34.01
2018,12,15,9,15,725.0,63.0,1.6,7.9,290.0,53.66,43.53
2018,12,15,9,30,673.0,77.0,1.6,8.5,311.0,58.54,47.78
2018,12,15,9,45,636.5,92.0,1.55,9.15,329.5,68.43,56.47
2018,12,15,10,0,600.0,107.0,1.5,9.8,348.0,78.14,64.9
2018,12,15,10,15,567.5,122.0,1.5,10.45,361.0,94.76,70.8
2018,12,15,10,30,535.0,137.0,1.5,11.1,374.0,136.14,91.19
2018,12,15,10,45,670.0,111.0,1.5,11.75,420.5,168.68,107.11
2018,12,15,11,0,805.0,85.0,1.5,12.4,467.0,214.86,138.99
2018,12,15,11,15,831.0,82.0,1.45,12.8,484.5,261.56,179.27
2018,12,15,11,30,857.0,79.0,1.4,13.2,502.0,309.23,221.5
2018,12,15,11,45,789.5,95.5,1.35,13.55,488.0,344.93,256.68
2018,12,15,12,0,722.0,112.0,1.3,13.9,474.0,371.54,283.31
2018,12,15,12,15,507.0,155.0,1.2,14.1,408.0,352.7,274.94
2018,12,15,12,30,292.0,198.0,1.1,14.3,342.0,313.37,247.94
2018,12,15,12,45,337.0,186.0,1.0,14.45,349.0,339.91,270.16
2018,12,15,13,0,382.0,174.0,0.9,14.6,356.0,376.93,299.95
2018,12,15,13,15,597.5,123.0,0.9,14.6,395.5,468.17,372.32
2018,12,15,13,30,813.0,72.0,0.9,14.6,435.0,558.46,442.88
2018,12,15,13,45,826.0,65.5,0.85,14.6,416.5,581.81,461.36
2018,12,15,14,0,839.0,59.0,0.8,14.6,398.0,598.03,475.09
2018,12,15,14,15,790.5,62.0,0.8,14.4,361.5,593.04,473.11
2018,12,15,14,30,742.0,65.0,0.8,14.2,325.0,579.1,464.45
2018,12,15,14,45,699.0,63.0,0.8,13.95,287.5,558.93,450.99
2018,12,15,15,0,656.0,61.0,0.8,13.7,250.0,539.4,437.26
2018,12,15,15,15,576.5,59.5,0.8,13.7,207.5,489.85,399.15
2018,12,15,15,30,497.0,58.0,0.8,13.7,165.0,437.43,357.48
2018,12,15,15,45,416.5,50.0,0.75,12.5,126.5,374.77,307.19
2018,12,15,16,0,336.0,42.0,0.7,11.3,88.0,311.16,253.48
2018,12,15,16,15,257.0,31.0,0.75,10.8,58.5,246.17,191.62
2018,12,15,16,30,178.0,20.0,0.8,10.3,29.0,163.95,31.75
2018,12,15,16,45,89.0,10.0,0.85,9.85,14.5,63.91,0.0
2018,12,15,17,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,16,7,15,67.5,9.0,1.5,6.2,12.0,7.68,0.0
2018,12,16,7,30,135.0,18.0,1.8,6.8,24.0,14.06,0.0
2018,12,16,7,45,206.5,30.5,2.05,7.4,51.5,23.65,14.03
2018,12,16,8,0,278.0,43.0,2.3,8.0,79.0,33.09,23.8
2018,12,16,8,15,323.0,55.0,2.45,8.5,111.5,41.88,32.19
2018,12,16,8,30,368.0,67.0,2.6,9.0,144.0,50.49,40.23
2018,12,16,8,45,397.5,77.5,2.75,9.45,176.0,57.74,46.9
2018,12,16,9,0,427.0,88.0,2.9,9.9,208.0,64.84,53.27
2018,12,16,9,15,329.5,107.0,3.0,10.4,207.0,76.46,63.58
2018,12,16,9,30,232.0,126.0,3.1,10.9,206.0,90.4,75.83
2018,12,16,9,45,133.5,132.0,3.2,11.45,179.0,97.12,81.49
2018,12,16,10,0,35.0,138.0,3.3,12.0,152.0,103.92,87.18
2018,12,16,10,15,72.5,163.5,3.35,12.3,195.0,121.47,102.35
2018,12,16,10,30,110.0,189.0,3.4,12.6,238.0,144.03,112.55
2018,12,16,10,45,72.5,168.0,3.45,12.9,201.0,138.61,108.37
2018,12,16,11,0,35.0,147.0,3.5,13.2,164.0,123.26,97.02
2018,12,16,11,15,23.0,143.0,3.45,13.35,154.0,121.01,95.66
2018,12,16,11,30,11.0,139.0,3.4,13.5,144.0,116.92,92.68
2018,12,16,11,45,19.5,161.0,3.35,13.65,170.5,138.4,110.31
2018,12,16,12,0,28.0,183.0,3.3,13.8,197.0,163.33,130.79
2018,12,16,12,15,44.0,166.0,3.15,13.7,188.0,158.93,127.22
2018,12,16,12,30,60.0,149.0,3.0,13.6,179.0,154.86,124.19
2018,12,16,12,45,131.0,173.5,2.85,13.5,236.5,221.62,179.53
2018,12,16,13,0,202.0,198.0,2.7,13.4,294.0,289.31,235.24
2018,12,16,13,15,227.0,190.5,2.65,13.3,294.5,315.55,257.38
2018,12,16,13,30,252.0,183.0,2.6,13.2,295.0,334.01,273.52
2018,12,16,13,45,178.0,173.0,2.55,13.1,250.0,279.97,230.19
2018,12,16,14,0,104.0,163.0,2.5,13.0,205.0,231.92,190.82
2018,12,16,14,15,137.5,145.0,2.4,12.75,196.0,239.7,198.78
2018,12,16,14,30,171.0,127.0,2.3,12.5,187.0,247.3,206.49
2018,12,16,14,45,124.0,108.0,2.15,12.25,149.0,199.93,166.95
2018,12,16,15,0,77.0,89.0,2.0,12.0,111.0,150.42,124.9
2018,12,16,15,15,46.5,74.0,2.0,12.0,86.5,104.07,85.04
2018,12,16,15,30,16.0,59.0,2.0,12.0,62.0,68.61,53.83
2018,12,16,15,45,12.0,47.0,1.95,11.35,49.0,54.34,41.31
2018,12,16,16,0,8.0,35.0,1.9,10.7,36.0,35.21,24.45
2018,12,16,16,15,5.0,23.5,2.0,10.55,24.0,22.67,12.83
2018,12,16,16,30,2.0,12.0,2.1,10.4,12.0,11.16,0.0
2018,12,16,16,45,1.0,6.0,2.15,10.25,6.0,5.74,0.0
2018,12,16,17,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,17,7,15,115.0,9.5,1.45,6.5,14.5,8.11,0.0
2018,12,17,7,30,230.0,19.0,1.6,6.8,29.0,16.04,0.0
2018,12,17,7,45,378.0,27.0,1.8,7.1,65.5,22.48,12.93
2018,12,17,8,0,526.0,35.0,2.0,7.4,102.0,31.65,22.56
2018,12,17,8,15,601.5,39.5,2.05,7.6,143.5,35.29,26.35
2018,12,17,8,30,677.0,44.0,2.1,7.8,185.0,39.06,30.05
2018,12,17,8,45,725.0,46.5,2.1,8.0,225.5,41.03,31.96
2018,12,17,9,0,773.0,49.0,2.1,8.2,266.0,43.1,33.87
2018,12,17,9,15,799.5,52.5,2.1,8.5,303.0,45.84,36.31
2018,12,17,9,30,826.0,56.0,2.1,8.8,340.0,48.56,38.69
2018,12,17,9,45,842.0,59.0,2.1,9.15,372.0,50.76,40.55
2018,12,17,10,0,858.0,62.0,2.1,9.5,404.0,59.0,47.84
2018,12,17,10,15,873.5,63.0,2.1,9.85,430.0,65.75,53.72
2018,12,17,10,30,889.0,64.0,2.1,10.2,456.0,116.65,63.73
2018,12,17,10,45,875.0,69.5,2.1,10.5,469.0,168.02,98.47
2018,12,17,11,0,861.0,75.0,2.1,10.8,482.0,212.9,135.88
2018,12,17,11,15,726.0,109.5,2.05,11.0,458.5,253.79,178.33
2018,12,17,11,30,591.0,144.0,2.0,11.2,435.0,285.14,212.53
2018,12,17,11,45,756.5,105.0,2.0,11.35,481.0,337.08,254.17
2018,12,17,12,0,922.0,66.0,2.0,11.5,527.0,401.87,307.48
2018,12,17,12,15,919.0,66.0,2.0,11.5,523.0,441.14,343.83
2018,12,17,12,30,916.0,66.0,2.0,11.5,519.0,477.93,377.48
2018,12,17,12,45,899.5,68.0,2.05,11.5,504.5,507.68,405.08
2018,12,17,13,0,883.0,70.0,2.1,11.5,490.0,533.91,429.25
2018,12,17,13,15,776.0,88.0,2.1,11.5,447.0,527.01,426.77
2018,12,17,13,30,669.0,106.0,2.1,11.5,404.0,511.12,416.56
2018,12,17,13,45,515.0,125.0,2.1,11.5,347.0,453.23,372.46
2018,12,17,14,0,361.0,144.0,2.1,11.5,290.0,393.75,325.49
2018,12,17,14,15,349.5,134.0,2.05,11.4,266.5,387.17,321.74
2018,12,17,14,30,338.0,124.0,2.0,11.3,243.0,378.55,315.85
2018,12,17,14,45,201.0,110.5,1.95,11.2,179.0,266.56,223.65
2018,12,17,15,0,64.0,97.0,1.9,11.1,115.0,139.8,115.82
2018,12,17,15,15,32.5,75.5,1.9,11.1,84.5,96.44,78.44
2018,12,17,15,30,1.0,54.0,1.9,11.1,54.0,46.9,34.96
2018,12,17,15,45,0.5,42.5,1.45,9.95,42.5,36.06,25.54
2018,12,17,16,0,0.0,31.0,1.0,8.8,31.0,25.62,16.3
2018,12,17,16,15,0.0,21.5,1.05,8.35,21.5,17.74,8.89
2018,12,17,16,30,0.0,12.0,1.1,7.9,12.0,9.88,0.0
2018,12,17,16,45,0.0,6.0,1.1,7.45,6.0,5.12,0.0
2018,12,17,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,4.75,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,4.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.4,4.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.35,4.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.3,4.4,0.0,0.0,0.0
2018,12,18,7,15,64.0,7.5,0.35,4.7,10.0,6.4,0.0
2018,12,18,7,30,128.0,15.0,0.4,5.0,20.0,12.8,0.0
2018,12,18,7,45,342.5,23.5,0.45,5.35,61.0,19.34,10.35
2018,12,18,8,0,557.0,32.0,0.5,5.7,102.0,28.96,20.37
2018,12,18,8,15,629.5,36.0,0.5,6.2,143.5,32.28,23.84
2018,12,18,8,30,702.0,40.0,0.5,6.7,185.0,35.74,27.23
2018,12,18,8,45,747.0,42.5,0.55,7.2,225.5,37.83,29.21
2018,12,18,9,0,792.0,45.0,0.6,7.7,266.0,44.16,34.97
2018,12,18,9,15,820.0,47.5,0.8,8.45,303.5,46.84,37.27
2018,12,18,9,30,848.0,50.0,1.0,9.2,341.0,49.45,39.46
2018,12,18,9,45,866.5,52.0,1.2,9.95,373.0,51.52,41.12
2018,12,18,10,0,885.0,54.0,1.4,10.7,405.0,53.52,42.71
2018,12,18,10,15,898.5,54.5,1.5,11.15,431.0,58.18,46.72
2018,12,18,10,30,912.0,55.0,1.6,11.6,457.0,109.59,57.22
2018,12,18,10,45,921.0,55.5,1.7,12.05,476.0,160.85,89.99
2018,12,18,11,0,930.0,56.0,1.8,12.5,495.0,211.82,130.94
2018,12,18,11,15,935.0,57.0,1.9,12.7,507.5,261.83,175.39
2018,12,18,11,30,940.0,58.0,2.0,12.9,520.0,310.78,220.46
2018,12,18,11,45,941.5,57.5,2.1,13.1,524.0,355.96,262.79
2018,12,18,12,0,943.0,57.0,2.2,13.3,528.0,399.27,303.14
2018,12,18,12,15,941.0,57.0,2.3,13.35,524.5,439.62,340.64
2018,12,18,12,30,939.0,57.0,2.4,13.4,521.0,477.51,375.39
2018,12,18,12,45,934.0,57.0,2.45,13.45,510.0,511.39,406.14
2018,12,18,13,0,929.0,57.0,2.5,13.5,499.0,542.35,433.94
2018,12,18,13,15,920.5,56.0,2.55,13.45,480.5,567.32,456.74
2018,12,18,13,30,912.0,55.0,2.6,13.4,462.0,588.98,476.58
2018,12,18,13,45,898.5,54.5,2.65,13.35,437.0,604.93,491.67
2018,12,18,14,0,885.0,54.0,2.7,13.3,412.0,617.39,503.8
2018,12,18,14,15,866.0,53.0,2.6,13.05,381.0,622.33,509.65
2018,12,18,14,30,847.0,52.0,2.5,12.8,350.0,623.78,512.5
2018,12,18,14,45,819.0,50.0,2.45,12.6,313.5,614.68,506.96
2018,12,18,15,0,791.0,48.0,2.4,12.4,277.0,602.33,498.27
2018,12,18,15,15,750.5,45.0,2.4,12.4,237.0,582.88,482.89
2018,12,18,15,30,710.0,42.0,2.4,12.4,197.0,554.73,459.57
2018,12,18,15,45,644.5,37.5,1.8,10.95,155.5,505.38,417.8
2018,12,18,16,0,579.0,33.0,1.2,9.5,114.0,454.02,371.23
2018,12,18,16,15,451.0,27.0,1.2,8.95,76.5,358.84,283.44
2018,12,18,16,30,323.0,21.0,1.2,8.4,39.0,258.72,86.11
2018,12,18,16,45,161.5,10.5,1.2,7.85,19.5,109.47,0.0
2018,12,18,17,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,19,7,15,127.0,9.0,0.65,6.0,14.0,7.68,0.0
2018,12,19,7,30,254.0,18.0,0.7,6.3,28.0,15.36,0.0
2018,12,19,7,45,394.5,25.0,0.75,6.55,63.5,22.71,12.84
2018,12,19,8,0,535.0,32.0,0.8,6.8,99.0,28.91,20.17
2018,12,19,8,15,530.5,42.5,0.85,7.15,130.0,34.65,25.84
2018,12,19,8,30,526.0,53.0,0.9,7.5,161.0,42.42,33.17
2018,12,19,8,45,522.0,64.5,1.0,7.85,190.5,50.72,40.84
2018,12,19,9,0,518.0,76.0,1.1,8.2,220.0,58.75,48.13
2018,12,19,9,15,562.0,82.0,1.3,8.75,257.5,62.58,51.47
2018,12,19,9,30,606.0,88.0,1.5,9.3,295.0,66.44,54.76
2018,12,19,9,45,600.0,97.5,1.7,9.8,318.5,72.44,59.94
2018,12,19,10,0,594.0,107.0,1.9,10.3,342.0,78.34,64.98
2018,12,19,10,15,673.5,98.5,2.0,10.75,381.5,73.57,60.49
2018,12,19,10,30,753.0,90.0,2.1,11.2,421.0,113.01,66.04
2018,12,19,10,45,791.0,84.5,2.25,11.65,445.5,161.42,96.52
2018,12,19,11,0,829.0,79.0,2.4,12.1,470.0,207.26,131.95
2018,12,19,11,15,867.5,72.5,2.45,12.35,490.5,258.25,175.51
2018,12,19,11,30,906.0,66.0,2.5,12.6,511.0,306.99,219.01
2018,12,19,11,45,918.0,64.5,2.55,12.9,519.0,353.31,261.82
2018,12,19,12,0,930.0,63.0,2.6,13.2,527.0,398.7,303.48
2018,12,19,12,15,889.5,72.0,2.6,13.25,513.5,431.97,335.77
2018,12,19,12,30,849.0,81.0,2.6,13.3,500.0,460.84,363.46
2018,12,19,12,45,873.5,73.5,2.55,13.35,497.0,498.09,396.33
2018,12,19,13,0,898.0,66.0,2.5,13.4,494.0,534.84,428.19
2018,12,19,13,15,897.5,63.5,2.35,13.3,478.0,561.95,451.93
2018,12,19,13,30,897.0,61.0,2.2,13.2,462.0,586.18,472.93
2018,12,19,13,45,868.5,63.0,2.05,13.15,433.5,596.04,482.24
2018,12,19,14,0,840.0,65.0,1.9,13.1,405.0,606.4,491.44
2018,12,19,14,15,812.5,63.0,1.75,12.85,371.5,604.82,491.73
2018,12,19,14,30,785.0,61.0,1.6,12.6,338.0,599.43,488.82
2018,12,19,14,45,784.0,56.0,1.4,12.4,308.0,604.29,493.03
2018,12,19,15,0,783.0,51.0,1.2,12.2,278.0,606.13,494.12
2018,12,19,15,15,741.0,48.0,1.2,12.2,238.0,580.01,474.17
2018,12,19,15,30,699.0,45.0,1.2,12.2,198.0,550.81,450.75
2018,12,19,15,45,630.0,40.0,0.9,11.05,156.0,498.48,407.28
2018,12,19,16,0,561.0,35.0,0.6,9.9,114.0,444.03,359.47
2018,12,19,16,15,439.0,28.0,0.6,9.5,76.5,351.71,275.81
2018,12,19,16,30,317.0,21.0,0.6,9.1,39.0,255.63,94.75
2018,12,19,16,45,158.5,10.5,0.65,8.7,19.5,107.64,0.0
2018,12,19,17,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,20,7,15,27.0,7.0,0.55,6.85,8.0,5.97,0.0
2018,12,20,7,30,54.0,14.0,0.5,7.1,16.0,11.95,0.0
2018,12,20,7,45,105.5,29.5,0.5,7.3,40.0,23.03,12.88
2018,12,20,8,0,157.0,45.0,0.5,7.5,64.0,34.67,25.2
2018,12,20,8,15,244.5,56.0,0.6,7.9,99.0,42.29,32.64
2018,12,20,8,30,332.0,67.0,0.7,8.3,134.0,50.34,40.23
2018,12,20,8,45,352.5,79.0,0.8,8.7,164.0,58.58,47.8
2018,12,20,9,0,373.0,91.0,0.9,9.1,194.0,66.6,55.03
2018,12,20,9,15,330.5,111.0,0.9,9.45,211.5,79.37,66.41
2018,12,20,9,30,288.0,131.0,0.9,9.8,229.0,94.08,79.35
2018,12,20,9,45,309.0,141.5,0.9,10.15,255.5,100.84,85.06
2018,12,20,10,0,330.0,152.0,0.9,10.5,282.0,107.47,90.63
2018,12,20,10,15,331.0,163.0,0.9,10.85,301.0,114.17,96.22
2018,12,20,10,30,332.0,174.0,0.9,11.2,320.0,144.3,106.08
2018,12,20,10,45,361.5,178.0,0.95,11.6,343.0,173.28,124.6
2018,12,20,11,0,391.0,182.0,1.0,12.0,366.0,204.84,148.36
2018,12,20,11,15,439.0,176.0,1.05,12.15,387.5,235.78,172.92
2018,12,20,11,30,487.0,170.0,1.1,12.3,409.0,271.04,202.25
2018,12,20,11,45,472.0,174.5,1.2,12.45,408.0,298.24,227.6
2018,12,20,12,0,457.0,179.0,1.3,12.6,407.0,323.27,250.91
2018,12,20,12,15,332.0,199.0,1.25,12.65,364.0,310.29,244.91
2018,12,20,12,30,207.0,219.0,1.2,12.7,321.0,285.6,228.06
2018,12,20,12,45,190.5,213.0,1.15,12.75,305.5,284.73,228.65
2018,12,20,13,0,174.0,207.0,1.1,12.8,290.0,281.93,227.33
2018,12,20,13,15,141.0,197.5,1.05,12.75,263.0,265.02,214.54
2018,12,20,13,30,108.0,188.0,1.0,12.7,236.0,245.39,199.26
2018,12,20,13,45,116.0,181.5,0.95,12.6,230.5,250.92,204.57
2018,12,20,14,0,124.0,175.0,0.9,12.5,225.0,256.53,209.82
2018,12,20,14,15,89.5,155.0,0.8,12.2,189.5,208.27,170.81
2018,12,20,14,30,55.0,135.0,0.7,11.9,154.0,168.82,138.42
2018,12,20,14,45,70.0,126.0,0.6,11.55,148.0,173.67,143.35
